Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,11.72,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,23.78,14.62
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.0,30.36,21.97
2016,1,22,8,30,628.0,47.0,5.6,3.0,167.0,40.21,31.47
2016,1,22,8,45,689.0,52.5,5.9,3.5,218.5,43.77,34.98
2016,1,22,9,0,750.0,58.0,6.2,4.0,270.0,47.35,38.33
2016,1,22,9,15,788.0,62.0,6.25,4.5,319.5,49.53,40.26
2016,1,22,9,30,826.0,66.0,6.3,5.0,369.0,51.72,42.13
2016,1,22,9,45,854.5,68.5,6.35,5.5,414.5,52.68,42.82
2016,1,22,10,0,883.0,71.0,6.4,6.0,460.0,60.95,50.16
2016,1,22,10,15,900.5,73.0,6.35,6.5,500.0,121.87,67.72
2016,1,22,10,30,918.0,75.0,6.3,7.0,540.0,176.81,105.19
2016,1,22,10,45,933.0,76.0,6.3,7.5,573.0,231.29,150.84
2016,1,22,11,0,948.0,77.0,6.3,8.0,606.0,285.99,200.6
2016,1,22,11,15,956.5,78.0,6.2,8.0,631.5,338.85,250.8
2016,1,22,11,30,965.0,79.0,6.1,8.0,657.0,390.81,300.29
2016,1,22,11,45,968.0,81.0,6.1,8.5,673.5,440.45,346.78
2016,1,22,12,0,971.0,83.0,6.1,9.0,690.0,488.28,390.69
2016,1,22,12,15,973.5,83.0,6.05,9.0,698.5,532.06,430.92
2016,1,22,12,30,976.0,83.0,6.0,9.0,707.0,573.54,468.34
2016,1,22,12,45,977.0,82.5,6.0,9.5,707.0,611.25,501.14
2016,1,22,13,0,978.0,82.0,6.0,10.0,707.0,646.2,530.94
2016,1,22,13,15,975.0,81.5,5.9,10.0,697.5,675.82,556.64
2016,1,22,13,30,972.0,81.0,5.8,10.0,688.0,702.18,579.31
2016,1,22,13,45,967.5,80.0,5.75,10.5,670.5,723.68,596.91
2016,1,22,14,0,963.0,79.0,5.7,11.0,653.0,741.68,611.49
2016,1,22,14,15,954.0,78.0,5.6,11.0,627.0,753.03,621.05
2016,1,22,14,30,945.0,77.0,5.5,11.0,601.0,760.7,627.54
2016,1,22,14,45,931.0,75.5,5.45,11.0,567.5,760.61,628.38
2016,1,22,15,0,917.0,74.0,5.4,11.0,534.0,756.87,626.59
2016,1,22,15,15,898.0,71.5,5.25,10.5,493.5,744.83,619.17
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,735.32,613.76
2016,1,22,15,45,854.0,66.0,4.95,10.0,407.5,711.92,596.22
2016,1,22,16,0,829.0,63.0,4.8,10.0,362.0,685.59,576.14
2016,1,22,16,15,789.5,59.0,4.25,9.0,312.5,645.23,544.7
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,602.92,511.05
2016,1,22,16,45,690.0,49.0,3.2,7.5,211.5,543.06,460.7
2016,1,22,17,0,630.0,43.0,2.7,7.0,160.0,482.97,407.36
2016,1,22,17,15,525.0,34.5,2.5,6.0,111.5,392.93,327.63
2016,1,22,17,30,420.0,26.0,2.3,5.0,63.0,306.77,234.42
2016,1,22,17,45,210.0,13.0,2.1,4.5,31.5,128.55,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,14.0,1.25,0.5,34.5,11.24,0.0
2016,1,23,8,0,433.0,28.0,1.4,1.0,69.0,24.93,15.84
2016,1,23,8,15,533.0,36.0,1.35,1.5,117.5,31.17,22.9
2016,1,23,8,30,633.0,44.0,1.3,2.0,166.0,37.35,29.05
2016,1,23,8,45,692.0,49.5,1.3,3.0,217.0,41.03,32.6
2016,1,23,9,0,751.0,55.0,1.3,4.0,268.0,44.71,35.96
2016,1,23,9,15,788.0,58.5,1.3,4.5,317.5,46.57,37.6
2016,1,23,9,30,825.0,62.0,1.3,5.0,367.0,48.46,39.19
2016,1,23,9,45,850.5,65.0,1.3,6.0,412.0,49.89,40.24
2016,1,23,10,0,876.0,68.0,1.3,7.0,457.0,66.44,54.97
2016,1,23,10,15,893.5,70.0,1.3,7.5,496.0,120.01,65.62
2016,1,23,10,30,911.0,72.0,1.3,8.0,535.0,174.59,102.38
2016,1,23,10,45,923.0,74.0,1.35,8.5,567.5,228.97,147.16
2016,1,23,11,0,935.0,76.0,1.4,9.0,600.0,283.32,195.38
2016,1,23,11,15,943.5,77.0,1.4,9.5,625.0,335.61,242.92
2016,1,23,11,30,952.0,78.0,1.4,10.0,650.0,387.02,289.36
2016,1,23,11,45,954.0,80.0,1.45,10.5,666.5,435.75,332.96
2016,1,23,12,0,956.0,82.0,1.5,11.0,683.0,482.62,373.89
2016,1,23,12,15,958.0,82.5,1.6,11.5,691.5,526.08,411.25
2016,1,23,12,30,960.0,83.0,1.7,12.0,700.0,567.26,445.86
2016,1,23,12,45,959.5,83.5,1.8,12.5,699.5,604.63,476.73
2016,1,23,13,0,959.0,84.0,1.9,13.0,699.0,639.23,504.8
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.5,668.4,529.28
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,694.37,551.06
2016,1,23,13,45,946.5,82.0,2.25,13.0,662.5,714.22,568.44
2016,1,23,14,0,940.0,81.0,2.4,13.0,645.0,730.55,583.1
2016,1,23,14,15,931.0,80.0,2.45,13.0,619.5,741.61,592.59
2016,1,23,14,30,922.0,79.0,2.5,13.0,594.0,749.07,599.27
2016,1,23,14,45,909.0,77.0,2.55,13.5,561.0,748.97,599.46
2016,1,23,15,0,896.0,75.0,2.6,14.0,528.0,745.3,597.21
2016,1,23,15,15,877.5,72.5,2.55,13.5,488.5,733.6,590.74
2016,1,23,15,30,859.0,70.0,2.5,13.0,449.0,724.52,586.29
2016,1,23,15,45,832.5,67.0,2.45,13.0,403.5,700.13,569.17
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,672.88,549.7
2016,1,23,16,15,767.0,60.0,2.15,12.0,309.0,633.07,520.92
2016,1,23,16,30,728.0,56.0,1.9,11.0,260.0,591.36,489.55
2016,1,23,16,45,668.0,50.5,1.7,10.0,209.5,532.32,442.74
2016,1,23,17,0,608.0,45.0,1.5,9.0,159.0,472.98,392.77
2016,1,23,17,15,505.5,36.0,1.55,8.5,111.5,391.06,321.42
2016,1,23,17,30,403.0,27.0,1.6,8.0,64.0,308.0,235.29
2016,1,23,17,45,201.5,13.5,1.7,7.5,32.0,148.96,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,12.55,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,25.46,16.13
2016,1,24,8,15,491.0,40.0,4.05,4.5,116.5,31.92,23.25
2016,1,24,8,30,593.0,49.0,4.1,5.0,165.0,38.26,29.48
2016,1,24,8,45,574.5,60.5,4.2,6.0,198.5,46.03,36.74
2016,1,24,9,0,556.0,72.0,4.3,7.0,232.0,53.38,43.41
2016,1,24,9,15,582.0,82.5,4.6,7.5,275.0,59.81,49.17
2016,1,24,9,30,608.0,93.0,4.9,8.0,318.0,65.98,54.59
2016,1,24,9,45,622.5,102.0,5.2,9.0,356.5,70.7,58.49
2016,1,24,10,0,637.0,111.0,5.5,10.0,395.0,82.22,60.04
2016,1,24,10,15,757.0,97.5,5.65,10.5,463.5,119.85,69.53
2016,1,24,10,30,877.0,84.0,5.8,11.0,532.0,174.35,103.17
2016,1,24,10,45,889.5,86.5,5.95,12.0,564.5,228.26,147.72
2016,1,24,11,0,902.0,89.0,6.1,13.0,597.0,282.36,195.82
2016,1,24,11,15,617.0,177.5,6.1,13.5,532.0,319.14,239.94
2016,1,24,11,30,332.0,266.0,6.1,14.0,467.0,328.74,257.67
2016,1,24,11,45,629.0,180.5,6.2,14.5,573.0,394.79,308.16
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,483.02,378.97
2016,1,24,12,15,928.0,95.5,6.25,15.0,687.5,525.59,417.06
2016,1,24,12,30,930.0,96.0,6.2,15.0,696.0,565.95,452.64
2016,1,24,12,45,697.0,175.0,6.2,15.5,624.5,549.72,441.15
2016,1,24,13,0,464.0,254.0,6.2,16.0,553.0,512.96,411.76
2016,1,24,13,15,469.5,248.0,6.1,16.0,547.5,531.23,427.56
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,548.01,441.89
2016,1,24,13,45,688.5,168.5,5.95,16.5,590.5,639.01,515.93
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,721.83,582.97
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.0,735.92,594.59
2016,1,24,14,30,882.0,92.0,5.7,17.0,587.0,742.41,600.14
2016,1,24,14,45,875.5,87.0,5.6,17.0,555.5,743.92,601.99
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,741.86,601.28
2016,1,24,15,15,849.0,79.5,5.2,17.0,484.5,729.38,591.93
2016,1,24,15,30,829.0,77.0,4.9,17.0,445.0,713.57,580.08
2016,1,24,15,45,795.5,75.0,4.65,17.0,399.5,685.44,558.95
2016,1,24,16,0,762.0,73.0,4.4,17.0,354.0,654.57,535.5
2016,1,24,16,15,721.0,68.0,3.95,16.0,305.0,612.53,504.4
2016,1,24,16,30,680.0,63.0,3.5,15.0,256.0,573.68,474.78
2016,1,24,16,45,611.0,57.5,3.1,14.0,205.5,510.09,423.46
2016,1,24,17,0,542.0,52.0,2.7,13.0,155.0,446.95,370.14
2016,1,24,17,15,437.5,41.5,2.65,12.5,108.5,357.07,292.43
2016,1,24,17,30,333.0,31.0,2.6,12.0,62.0,271.9,208.52
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.0,133.54,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,19.0,2.85,11.5,31.0,15.0,0.0
2016,1,25,8,0,241.0,38.0,3.1,12.0,62.0,29.74,19.19
2016,1,25,8,15,343.5,51.5,3.25,12.5,107.5,39.74,29.34
2016,1,25,8,30,446.0,65.0,3.4,13.0,153.0,51.91,40.64
2016,1,25,8,45,530.5,71.0,3.55,13.5,203.5,54.73,43.39
2016,1,25,9,0,615.0,77.0,3.7,14.0,254.0,57.72,46.07
2016,1,25,9,15,658.5,83.0,3.6,14.5,302.0,60.56,48.48
2016,1,25,9,30,702.0,89.0,3.5,15.0,350.0,63.38,50.79
2016,1,25,9,45,749.0,88.5,3.4,16.0,397.5,61.39,48.71
2016,1,25,10,0,796.0,88.0,3.3,17.0,445.0,74.9,50.42
2016,1,25,10,15,817.0,91.0,3.15,17.5,484.0,125.78,70.08
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,178.35,104.95
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,229.42,145.38
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,281.96,190.14
2016,1,25,11,15,898.0,92.5,2.5,19.0,619.0,333.89,236.22
2016,1,25,11,30,908.0,94.0,2.3,19.0,645.0,388.75,284.16
2016,1,25,11,45,917.5,93.5,2.15,19.5,663.0,436.66,325.31
2016,1,25,12,0,927.0,93.0,2.0,20.0,681.0,483.36,364.27
2016,1,25,12,15,930.5,93.5,1.95,20.0,690.5,526.72,400.58
2016,1,25,12,30,934.0,94.0,1.9,20.0,700.0,568.0,434.32
2016,1,25,12,45,939.5,92.0,1.85,20.5,701.0,605.75,463.74
2016,1,25,13,0,945.0,90.0,1.8,21.0,702.0,641.08,490.58
2016,1,25,13,15,943.0,89.5,1.75,21.0,694.0,670.74,513.59
2016,1,25,13,30,941.0,89.0,1.7,21.0,686.0,697.28,533.94
2016,1,25,13,45,941.0,86.0,1.7,21.0,670.0,719.34,551.27
2016,1,25,14,0,941.0,83.0,1.7,21.0,654.0,738.09,566.1
2016,1,25,14,15,932.5,82.0,1.65,21.0,629.0,749.67,574.54
2016,1,25,14,30,924.0,81.0,1.6,21.0,604.0,757.65,580.48
2016,1,25,14,45,915.0,78.0,1.55,21.0,571.5,759.44,582.26
2016,1,25,15,0,906.0,75.0,1.5,21.0,539.0,757.63,581.72
2016,1,25,15,15,888.5,73.0,1.35,20.5,499.5,747.28,575.42
2016,1,25,15,30,871.0,71.0,1.2,20.0,460.0,739.61,571.03
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.0,715.95,554.73
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,689.34,536.26
2016,1,25,16,15,784.5,60.0,1.0,19.0,320.5,650.23,511.36
2016,1,25,16,30,747.0,56.0,1.0,18.0,271.0,609.14,483.85
2016,1,25,16,45,683.5,51.0,1.0,17.5,219.0,547.69,438.37
2016,1,25,17,0,620.0,46.0,1.0,17.0,167.0,485.99,389.41
2016,1,25,17,15,518.0,37.5,1.05,16.0,118.0,403.92,322.0
2016,1,25,17,30,416.0,29.0,1.1,15.0,69.0,320.49,243.1
2016,1,25,17,45,208.0,14.5,1.2,14.5,34.5,157.22,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,23.5,17.5,4.55,5.5,20.0,14.88,0.0
2016,1,26,8,0,47.0,35.0,4.8,6.0,40.0,28.85,19.06
2016,1,26,8,15,71.5,56.5,5.05,6.0,68.5,45.27,35.12
2016,1,26,8,30,96.0,78.0,5.3,6.0,97.0,61.23,50.27
2016,1,26,8,45,117.0,97.5,5.55,6.5,127.5,75.48,63.55
2016,1,26,9,0,138.0,117.0,5.8,7.0,158.0,89.36,76.2
2016,1,26,9,15,122.0,138.0,5.85,7.0,178.5,103.54,89.02
2016,1,26,9,30,106.0,159.0,5.9,7.0,199.0,117.23,101.22
2016,1,26,9,45,118.0,179.0,6.0,7.5,228.5,130.07,112.32
2016,1,26,10,0,130.0,199.0,6.1,8.0,258.0,145.21,118.44
2016,1,26,10,15,207.0,211.0,6.1,8.0,314.0,171.7,134.24
2016,1,26,10,30,284.0,223.0,6.1,8.0,370.0,201.09,153.5
2016,1,26,10,45,312.0,233.0,6.2,8.5,403.5,234.18,179.75
2016,1,26,11,0,340.0,243.0,6.3,9.0,437.0,269.96,209.57
2016,1,26,11,15,277.5,265.5,6.35,9.0,428.0,291.62,231.53
2016,1,26,11,30,215.0,288.0,6.4,9.0,419.0,309.01,249.06
2016,1,26,11,45,224.0,295.5,6.45,9.5,435.5,333.76,270.06
2016,1,26,12,0,233.0,303.0,6.5,10.0,452.0,358.94,291.27
2016,1,26,12,15,116.5,224.0,6.6,10.0,298.5,253.03,206.42
2016,1,26,12,30,0.0,145.0,6.7,10.0,145.0,128.24,102.88
2016,1,26,12,45,13.0,200.5,6.8,10.0,209.0,184.67,150.19
2016,1,26,13,0,26.0,256.0,6.9,10.0,273.0,243.12,198.75
2016,1,26,13,15,14.5,218.5,6.95,10.0,228.0,204.29,166.59
2016,1,26,13,30,3.0,181.0,7.0,10.0,183.0,163.99,133.01
2016,1,26,13,45,1.5,98.0,7.1,10.0,99.0,87.96,69.25
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,13.24,5.69
2016,1,26,14,15,0.0,35.5,6.85,10.0,35.5,31.36,21.24
2016,1,26,14,30,0.0,56.0,6.5,10.0,56.0,49.52,36.82
2016,1,26,14,45,3.5,116.0,6.2,10.0,118.0,106.49,85.55
2016,1,26,15,0,7.0,176.0,5.9,10.0,180.0,168.36,138.07
2016,1,26,15,15,3.5,140.5,5.45,9.5,142.5,131.58,107.34
2016,1,26,15,30,0.0,105.0,5.0,9.0,105.0,94.78,76.27
2016,1,26,15,45,0.0,94.5,4.6,9.0,94.5,85.15,68.21
2016,1,26,16,0,0.0,84.0,4.2,9.0,84.0,75.49,60.05
2016,1,26,16,15,0.0,72.5,3.95,8.5,72.5,64.79,50.99
2016,1,26,16,30,0.0,61.0,3.7,8.0,61.0,54.04,41.75
2016,1,26,16,45,0.0,49.5,3.5,7.5,49.5,43.7,32.71
2016,1,26,17,0,0.0,38.0,3.3,7.0,38.0,33.51,23.66
2016,1,26,17,15,0.0,26.5,3.35,6.5,26.5,23.34,14.5
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,13.19,5.19
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,6.58,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,208.0,15.5,3.6,1.5,36.5,12.44,0.0
2016,1,27,8,0,416.0,31.0,3.8,2.0,73.0,25.31,16.44
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,31.78,23.35
2016,1,27,8,30,613.0,49.0,3.8,4.0,172.0,38.13,29.52
2016,1,27,8,45,675.0,54.5,3.85,5.0,224.0,45.16,36.11
2016,1,27,9,0,737.0,60.0,3.9,6.0,276.0,48.67,39.26
2016,1,27,9,15,774.5,64.5,4.0,6.5,325.5,51.18,41.46
2016,1,27,9,30,812.0,69.0,4.1,7.0,375.0,53.68,43.57
2016,1,27,9,45,839.5,71.5,4.25,8.0,421.0,54.52,44.05
2016,1,27,10,0,867.0,74.0,4.4,9.0,467.0,67.32,43.35
2016,1,27,10,15,885.0,76.5,4.3,9.0,507.0,121.63,65.81
2016,1,27,10,30,903.0,79.0,4.2,9.0,547.0,183.5,110.07
2016,1,27,10,45,917.0,80.0,4.1,9.5,580.5,237.6,155.36
2016,1,27,11,0,931.0,81.0,4.0,10.0,614.0,291.86,204.12
2016,1,27,11,15,940.0,82.5,3.95,10.0,640.0,345.02,253.56
2016,1,27,11,30,949.0,84.0,3.9,10.0,666.0,397.39,302.2
2016,1,27,11,45,955.0,84.5,3.9,10.5,683.5,446.72,347.09
2016,1,27,12,0,961.0,85.0,3.9,11.0,701.0,494.5,389.57
2016,1,27,12,15,964.0,85.5,3.9,11.0,710.0,539.09,429.17
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,581.47,466.06
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,619.76,498.06
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,655.37,527.21
2016,1,27,13,15,970.0,83.5,3.85,12.0,712.5,685.89,552.67
2016,1,27,13,30,968.0,83.0,3.8,12.0,704.0,713.2,575.26
2016,1,27,13,45,966.0,81.5,3.8,12.5,687.5,736.17,593.38
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,755.71,608.39
2016,1,27,14,15,956.5,78.5,3.75,12.5,645.5,767.88,619.09
2016,1,27,14,30,949.0,77.0,3.7,12.0,620.0,776.36,627.27
2016,1,27,14,45,937.5,75.5,3.65,12.0,587.5,778.26,629.57
2016,1,27,15,0,926.0,74.0,3.6,12.0,555.0,776.51,629.34
2016,1,27,15,15,909.0,71.5,3.4,12.0,515.0,765.95,621.93
2016,1,27,15,30,892.0,69.0,3.2,12.0,475.0,751.96,612.03
2016,1,27,15,45,871.5,65.5,3.0,12.0,429.5,730.92,596.77
2016,1,27,16,0,851.0,62.0,2.8,12.0,384.0,713.09,583.79
2016,1,27,16,15,815.5,58.5,2.4,11.0,334.0,675.53,556.27
2016,1,27,16,30,780.0,55.0,2.0,10.0,284.0,635.84,526.08
2016,1,27,16,45,727.5,49.5,1.6,9.0,232.0,580.35,481.95
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,524.25,434.47
2016,1,27,17,15,580.0,36.0,1.2,7.5,129.0,438.39,361.52
2016,1,27,17,30,485.0,28.0,1.2,7.0,78.0,355.72,282.5
2016,1,27,17,45,242.5,14.0,1.25,6.5,39.0,176.04,25.83
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.5,12.05,0.0
2016,1,28,8,0,469.0,28.0,3.7,5.0,77.0,24.66,15.75
2016,1,28,8,15,564.0,35.5,3.55,6.0,126.5,30.47,21.9
2016,1,28,8,30,659.0,43.0,3.4,7.0,176.0,36.22,27.44
2016,1,28,8,45,716.5,47.5,3.25,8.0,228.0,39.1,30.16
2016,1,28,9,0,774.0,52.0,3.1,9.0,280.0,42.01,32.75
2016,1,28,9,15,809.5,55.5,3.1,10.0,330.0,43.98,34.38
2016,1,28,9,30,845.0,59.0,3.1,11.0,380.0,52.07,41.44
2016,1,28,9,45,871.0,61.0,3.15,12.0,426.0,53.67,42.59
2016,1,28,10,0,897.0,63.0,3.2,13.0,472.0,68.35,42.37
2016,1,28,10,15,913.5,65.0,3.3,13.5,512.0,123.35,64.68
2016,1,28,10,30,930.0,67.0,3.4,14.0,552.0,179.27,103.14
2016,1,28,10,45,942.5,68.0,3.5,15.0,585.0,234.35,148.41
2016,1,28,11,0,955.0,69.0,3.6,16.0,618.0,289.42,196.81
2016,1,28,11,15,963.0,70.0,3.6,16.5,643.5,342.93,245.24
2016,1,28,11,30,971.0,71.0,3.6,17.0,669.0,395.51,292.53
2016,1,28,11,45,974.0,72.5,3.65,17.5,686.0,445.43,336.9
2016,1,28,12,0,977.0,74.0,3.7,18.0,703.0,493.52,378.66
2016,1,28,12,15,979.5,74.5,3.7,18.0,712.0,538.42,417.49
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,581.03,453.6
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.5,619.57,484.9
2016,1,28,13,0,983.0,75.0,3.7,19.0,722.0,655.31,513.29
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.5,686.04,538.36
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,713.53,560.63
2016,1,28,13,45,975.0,73.0,3.7,19.0,688.0,735.81,578.81
2016,1,28,14,0,971.0,72.0,3.7,19.0,671.0,754.56,593.49
2016,1,28,14,15,964.0,71.0,3.6,19.0,646.0,767.6,603.24
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,776.97,610.47
2016,1,28,14,45,940.5,70.5,3.45,19.0,587.5,777.46,611.66
2016,1,28,15,0,924.0,71.0,3.4,19.0,554.0,774.28,610.39
2016,1,28,15,15,907.5,69.0,2.95,18.5,514.5,764.6,603.63
2016,1,28,15,30,891.0,67.0,2.5,18.0,475.0,751.51,594.18
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.0,729.9,578.49
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,711.63,564.78
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.0,674.75,540.2
2016,1,28,16,30,778.0,54.0,1.5,15.0,285.0,635.74,513.13
2016,1,28,16,45,726.0,48.5,1.4,14.0,233.0,580.49,472.18
2016,1,28,17,0,674.0,43.0,1.3,13.0,181.0,524.69,428.09
2016,1,28,17,15,581.0,36.0,1.3,13.0,130.5,441.03,357.51
2016,1,28,17,30,488.0,29.0,1.3,13.0,80.0,360.15,281.86
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.0,179.26,48.94
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,40.0,12.5,0.0
2016,1,29,8,0,482.0,29.0,3.3,10.0,80.0,25.61,16.28
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.5,31.38,22.3
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,37.1,27.78
2016,1,29,8,45,722.0,49.0,3.6,12.0,233.0,40.36,30.79
2016,1,29,9,0,775.0,54.0,3.7,13.0,285.0,43.62,33.64
2016,1,29,9,15,810.0,58.0,3.7,14.0,335.0,45.92,35.53
2016,1,29,9,30,845.0,62.0,3.7,15.0,385.0,48.21,37.33
2016,1,29,9,45,868.5,65.0,3.7,16.0,431.0,56.51,44.39
2016,1,29,10,0,892.0,68.0,3.7,17.0,477.0,73.09,44.77
2016,1,29,10,15,908.5,70.0,4.05,17.5,517.0,128.05,67.39
2016,1,29,10,30,925.0,72.0,4.4,18.0,557.0,183.93,105.62
2016,1,29,10,45,936.0,73.5,4.75,19.0,590.0,239.08,150.65
2016,1,29,11,0,947.0,75.0,5.1,20.0,623.0,294.09,198.71
2016,1,29,11,15,954.5,76.0,5.15,20.0,648.0,347.28,247.01
2016,1,29,11,30,962.0,77.0,5.2,20.0,673.0,399.5,294.41
2016,1,29,11,45,964.0,79.0,5.3,20.5,690.0,449.26,338.66
2016,1,29,12,0,966.0,81.0,5.4,21.0,707.0,497.14,380.34
2016,1,29,12,15,968.0,81.5,5.45,21.0,715.5,541.58,419.01
2016,1,29,12,30,970.0,82.0,5.5,21.0,724.0,583.71,455.04
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.5,621.7,487.17
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,656.83,516.53
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,687.05,541.58
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,714.04,563.83
2016,1,29,13,45,957.5,81.5,5.65,21.0,688.5,735.7,582.0
2016,1,29,14,0,952.0,81.0,5.7,21.0,671.0,753.84,596.91
2016,1,29,14,15,943.5,79.5,5.6,20.5,646.0,765.2,606.85
2016,1,29,14,30,935.0,78.0,5.5,20.0,621.0,772.88,614.25
2016,1,29,14,45,924.5,76.0,5.45,20.0,588.0,774.86,616.61
2016,1,29,15,0,914.0,74.0,5.4,20.0,555.0,773.22,616.45
2016,1,29,15,15,897.5,72.0,5.15,19.5,515.5,763.58,610.75
2016,1,29,15,30,881.0,70.0,4.9,19.0,476.0,750.56,602.56
2016,1,29,15,45,857.0,67.0,4.65,19.0,430.5,733.82,590.37
2016,1,29,16,0,833.0,64.0,4.4,19.0,385.0,707.94,571.14
2016,1,29,16,15,798.0,60.0,4.05,18.0,335.5,670.15,544.56
2016,1,29,16,30,763.0,56.0,3.7,17.0,286.0,630.26,515.58
2016,1,29,16,45,709.5,51.0,3.4,16.0,234.0,574.7,473.04
2016,1,29,17,0,656.0,46.0,3.1,15.0,182.0,518.54,427.4
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.0,434.37,356.29
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,353.05,280.96
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,180.69,69.03
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,39.5,13.22,0.0
2016,1,30,8,0,433.0,33.0,4.2,8.0,79.0,26.95,17.66
2016,1,30,8,15,531.5,41.5,4.15,8.5,129.5,32.92,23.89
2016,1,30,8,30,630.0,50.0,4.1,9.0,180.0,38.8,29.56
2016,1,30,8,45,692.0,55.0,4.1,10.0,233.0,45.44,35.65
2016,1,30,9,0,754.0,60.0,4.1,11.0,286.0,48.51,38.34
2016,1,30,9,15,791.0,64.0,4.15,12.0,336.5,50.61,40.03
2016,1,30,9,30,828.0,68.0,4.2,13.0,387.0,52.73,41.67
2016,1,30,9,45,855.0,71.0,4.3,14.0,433.5,54.0,42.51
2016,1,30,10,0,882.0,74.0,4.4,15.0,480.0,71.28,42.74
2016,1,30,10,15,899.5,76.0,4.5,16.0,520.5,133.2,72.06
2016,1,30,10,30,917.0,78.0,4.6,17.0,561.0,188.97,110.45
2016,1,30,10,45,929.0,80.0,4.7,18.0,595.0,244.51,155.97
2016,1,30,11,0,941.0,82.0,4.8,19.0,629.0,300.05,204.41
2016,1,30,11,15,949.0,83.0,4.85,19.5,654.5,353.34,252.32
2016,1,30,11,30,957.0,84.0,4.9,20.0,680.0,405.71,299.14
2016,1,30,11,45,961.5,85.0,5.0,20.5,697.5,455.57,343.24
2016,1,30,12,0,966.0,86.0,5.1,21.0,715.0,503.75,384.94
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.5,548.38,423.47
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,590.71,459.32
2016,1,30,12,45,969.0,87.5,5.15,21.5,732.0,628.89,490.43
2016,1,30,13,0,968.0,88.0,5.2,22.0,732.0,664.2,518.67
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,694.3,543.33
2016,1,30,13,30,962.0,87.0,5.2,22.0,713.0,721.13,565.21
2016,1,30,13,45,955.0,86.5,5.2,22.0,695.5,741.92,582.34
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,759.13,596.22
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,770.22,604.62
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,777.63,610.47
2016,1,30,14,45,918.0,81.0,4.9,22.0,592.5,778.6,611.77
2016,1,30,15,0,906.0,79.0,4.8,22.0,559.0,775.94,610.59
2016,1,30,15,15,888.5,76.5,4.55,21.5,519.0,765.05,603.9
2016,1,30,15,30,871.0,74.0,4.3,21.0,479.0,756.98,599.47
2016,1,30,15,45,844.0,71.5,4.05,20.5,433.0,732.52,583.21
2016,1,30,16,0,817.0,69.0,3.8,20.0,387.0,705.11,564.58
2016,1,30,16,15,780.5,65.0,3.6,19.0,337.0,666.34,538.11
2016,1,30,16,30,744.0,61.0,3.4,18.0,287.0,625.47,509.06
2016,1,30,16,45,687.5,55.0,3.2,17.0,235.0,566.71,464.63
2016,1,30,17,0,631.0,49.0,3.0,16.0,183.0,507.47,417.08
2016,1,30,17,15,537.5,41.0,3.1,15.5,133.0,429.29,350.69
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,348.99,277.07
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,176.9,81.66
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.0,16.5,3.7,10.5,39.0,13.16,0.0
2016,1,31,8,0,414.0,33.0,3.9,11.0,78.0,26.83,17.39
2016,1,31,8,15,510.5,41.5,3.8,11.5,127.5,32.78,23.48
2016,1,31,8,30,607.0,50.0,3.7,12.0,177.0,38.63,29.06
2016,1,31,8,45,674.0,54.0,3.65,13.0,229.5,44.37,34.27
2016,1,31,9,0,741.0,58.0,3.6,14.0,282.0,46.65,36.21
2016,1,31,9,15,778.0,61.5,3.45,15.0,332.0,48.41,37.58
2016,1,31,9,30,815.0,65.0,3.3,16.0,382.0,50.19,38.92
2016,1,31,9,45,843.5,67.0,3.2,17.0,428.0,50.78,39.16
2016,1,31,10,0,872.0,69.0,3.1,18.0,474.0,76.07,45.41
2016,1,31,10,15,889.5,71.5,3.05,19.0,514.0,130.58,68.98
2016,1,31,10,30,907.0,74.0,3.0,20.0,554.0,186.18,107.04
2016,1,31,10,45,919.5,75.0,2.95,21.0,587.5,240.5,150.93
2016,1,31,11,0,932.0,76.0,2.9,22.0,621.0,294.83,197.49
2016,1,31,11,15,940.0,77.5,2.95,22.5,646.5,348.05,244.32
2016,1,31,11,30,948.0,79.0,3.0,23.0,672.0,400.39,289.99
2016,1,31,11,45,948.0,82.0,3.05,23.5,688.5,449.79,332.54
2016,1,31,12,0,948.0,85.0,3.1,24.0,705.0,497.19,372.37
2016,1,31,12,15,950.0,85.5,3.05,24.0,713.5,541.13,409.02
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,582.8,443.02
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,620.24,472.35
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,654.95,498.93
2016,1,31,13,15,950.5,84.5,2.9,25.0,714.5,684.88,522.08
2016,1,31,13,30,948.0,84.0,2.8,25.0,706.0,711.63,542.49
2016,1,31,13,45,943.0,83.0,2.75,25.0,688.5,732.89,558.94
2016,1,31,14,0,938.0,82.0,2.7,25.0,671.0,750.67,572.07
2016,1,31,14,15,929.5,81.0,2.5,25.0,646.0,762.42,579.76
2016,1,31,14,30,921.0,80.0,2.3,25.0,621.0,770.56,584.96
2016,1,31,14,45,908.5,78.0,2.15,25.0,588.0,771.0,585.22
2016,1,31,15,0,896.0,76.0,2.0,25.0,555.0,767.83,583.11
2016,1,31,15,15,879.0,74.0,1.8,24.5,515.5,757.77,577.04
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,750.63,572.99
2016,1,31,15,45,836.5,69.5,1.4,24.0,430.5,727.25,556.37
2016,1,31,16,0,811.0,67.0,1.2,24.0,385.0,700.96,537.62
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.0,662.88,513.63
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,622.75,487.24
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.0,564.8,445.41
2016,1,31,17,0,626.0,49.0,1.0,21.0,183.0,506.38,400.77
2016,1,31,17,15,533.0,41.0,1.05,20.5,133.5,428.12,338.0
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,347.98,268.63
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,177.44,91.0
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,15.33,1.74
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,31.29,21.24
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,38.3,28.31
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,45.17,34.8
2016,2,1,8,45,278.0,59.0,2.1,14.0,118.0,43.14,33.05
