Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,0.0,60.0,2.3,15.0,60.0,53.01,41.72
2016,2,1,9,15,0.0,91.5,2.6,15.5,91.5,78.73,64.29
2016,2,1,9,30,0.0,123.0,2.9,16.0,123.0,103.25,85.44
2016,2,1,9,45,0.5,138.0,3.25,16.5,138.0,115.27,95.45
2016,2,1,10,0,1.0,153.0,3.6,17.0,153.0,127.58,100.89
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,156.22,123.06
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,180.22,140.95
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,223.16,167.83
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,285.16,211.51
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,329.49,241.81
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,402.78,298.66
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,450.91,341.44
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,497.19,381.83
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,540.63,419.72
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,581.98,455.23
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,618.97,486.05
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,653.23,514.17
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,681.93,538.44
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,707.48,560.06
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,727.26,577.09
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,747.92,594.54
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,758.69,603.44
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,765.84,609.75
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,763.27,608.91
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,757.07,605.51
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,744.55,597.75
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,728.7,587.49
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,697.29,564.14
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,667.99,542.27
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,626.15,510.59
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,582.65,476.82
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,517.95,424.7
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,453.41,371.24
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,367.17,298.74
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,284.33,225.37
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,146.38,83.11
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,13.09,1.48
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,26.78,17.67
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,35.35,25.98
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,41.36,31.66
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,44.45,34.48
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,47.55,37.16
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,49.7,38.96
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,51.85,40.69
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,53.5,41.95
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,83.49,49.89
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,139.5,75.84
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,196.54,116.8
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,253.3,164.71
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,309.86,215.36
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,364.7,265.85
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,418.68,315.35
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,469.36,360.87
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,518.21,403.73
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,563.89,443.59
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,607.27,480.65
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,646.0,512.43
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,681.85,541.19
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,712.6,566.35
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,740.04,588.57
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,761.5,606.22
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,779.34,620.04
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,791.73,629.22
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,800.38,635.76
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,801.61,637.23
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,799.11,636.15
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,788.25,628.77
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,780.26,624.16
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,756.84,607.2
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,730.35,587.86
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,691.75,560.49
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,650.96,530.51
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,592.05,485.43
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,532.47,437.63
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,452.26,371.38
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,369.46,298.26
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,227.23,143.87
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,64.16,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,12.63,2.01
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,28.22,19.48
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,34.35,25.81
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,40.41,31.71
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,42.7,33.94
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,45.09,36.1
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,46.95,37.69
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,55.15,45.03
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,56.69,46.21
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,80.93,47.83
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,137.95,75.47
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,195.85,118.36
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,253.3,168.26
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,310.56,220.94
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,365.64,272.55
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,419.71,322.75
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,470.8,369.61
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,519.86,413.54
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,566.06,454.55
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,609.92,492.63
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,648.71,525.16
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,684.48,554.55
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,716.3,581.13
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,744.82,604.74
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,767.36,623.33
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,786.27,637.93
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,798.61,647.71
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,807.16,654.82
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,809.34,657.62
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,807.8,657.82
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,797.63,652.3
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,783.94,644.21
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,767.72,632.99
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,742.04,614.39
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,704.89,587.13
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,665.46,557.81
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,608.65,512.39
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,551.09,464.41
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,468.07,394.09
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,395.57,327.08
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,261.65,178.49
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,102.65,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,13.67,3.3
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,28.17,19.58
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,33.85,25.46
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,39.48,30.94
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,42.66,33.91
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,45.83,36.71
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,48.06,38.61
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,50.26,40.44
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,58.44,47.55
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,84.78,49.72
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,141.87,77.64
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,199.89,120.16
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,257.2,168.99
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,314.41,220.37
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,370.21,271.51
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,425.06,321.3
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,476.92,367.26
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,526.39,409.91
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,572.03,448.75
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,615.33,484.7
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,655.73,516.86
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,693.47,546.19
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,725.02,570.66
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,753.25,592.16
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,776.31,609.76
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,795.78,623.6
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,808.3,632.63
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,817.01,639.15
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,816.08,639.03
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,811.39,636.51
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,807.25,634.58
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,793.47,625.77
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,770.11,609.66
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,743.61,591.23
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,705.11,564.78
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,664.32,535.93
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,607.09,494.03
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,549.0,449.37
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,471.51,387.47
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,390.87,317.92
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,260.11,182.26
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,100.68,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,14.67,4.47
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,30.08,21.23
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,35.89,27.2
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,41.61,32.76
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,45.81,36.63
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,54.67,44.61
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,56.9,46.38
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,59.13,48.09
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,60.85,49.3
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,87.99,52.36
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,142.5,80.16
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,198.34,121.8
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,254.23,169.8
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,310.2,220.3
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,350.99,263.31
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,378.76,292.97
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,440.85,343.3
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,517.34,405.35
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,518.85,410.44
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,502.18,399.2
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,536.96,428.13
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,572.24,457.01
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,654.75,523.33
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,733.54,586.27
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,754.85,603.46
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,772.69,617.58
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,784.16,626.54
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,797.57,637.13
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,794.0,635.33
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,786.6,630.98
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,774.66,624.1
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,759.27,614.7
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,732.99,596.21
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,708.56,579.03
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,668.01,549.61
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,625.57,517.85
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,565.34,470.97
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,504.84,421.23
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,419.84,350.95
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,337.65,278.82
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,191.78,138.47
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,14.55,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,10.01,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,19.24,8.14
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,29.11,20.29
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,34.57,25.86
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,43.66,34.46
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,47.06,37.59
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,50.46,40.55
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,52.88,42.6
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,55.27,44.57
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,55.3,44.37
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,91.36,53.52
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,147.96,82.94
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,205.58,126.39
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,262.03,175.44
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,318.72,227.4
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,373.82,279.32
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,428.02,330.13
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,479.68,378.11
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,529.6,423.6
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,575.69,464.86
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,619.47,503.27
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,659.61,537.01
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,696.93,567.69
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,728.52,594.22
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,756.77,617.69
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,780.03,636.34
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,799.68,651.41
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,812.55,661.41
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,821.61,668.65
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,821.54,669.1
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,817.7,666.88
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,807.92,661.05
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,801.16,657.6
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,779.16,641.49
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,753.98,622.91
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,717.25,595.25
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,678.19,565.9
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,624.11,522.81
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,569.04,477.07
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,488.09,409.51
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,408.88,338.69
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,296.4,221.2
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,138.9,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,10.91,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,21.9,10.81
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,33.5,24.5
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,40.0,31.06
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,46.37,37.14
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,48.38,38.99
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,55.36,45.22
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,57.56,47.05
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,59.77,48.83
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,59.97,48.67
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,90.37,51.97
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,146.46,81.85
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,210.14,130.51
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,265.8,178.31
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,321.53,228.46
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,376.1,278.53
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,429.83,327.33
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,480.27,372.58
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,528.77,415.08
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,574.11,453.76
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,617.2,489.61
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,656.28,521.51
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,692.71,550.64
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,723.41,575.5
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,750.81,597.46
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,773.66,614.39
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,793.01,627.74
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,805.26,636.63
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,813.77,642.91
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,814.75,643.82
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,812.0,642.18
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,802.37,636.4
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,795.87,632.92
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,773.89,616.79
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,748.76,598.28
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,710.73,572.57
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,670.42,544.38
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,614.18,503.02
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,557.11,459.0
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,482.42,398.43
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,404.76,330.94
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,281.33,210.83
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,121.21,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.91,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,23.39,12.35
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,35.44,26.07
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,48.01,38.08
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,60.07,49.32
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,72.28,60.41
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,87.86,74.26
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,79.81,66.72
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,75.68,62.72
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,91.39,76.44
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,127.79,90.99
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,165.89,111.35
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,208.76,142.78
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,257.17,177.44
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,321.44,229.06
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,376.93,280.67
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,431.41,330.8
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,483.53,378.07
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,533.51,422.36
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,580.24,463.58
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,624.68,502.06
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,664.9,536.61
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,702.36,568.41
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,734.45,595.25
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,763.2,619.12
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,787.29,636.99
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,807.81,651.88
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,821.31,662.63
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,830.98,670.67
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,834.53,674.53
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,834.21,675.68
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,826.46,671.99
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,815.08,665.66
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,794.64,651.43
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,770.94,634.62
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,736.24,609.62
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,699.3,582.12
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,655.45,546.97
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,603.85,504.86
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,527.53,441.84
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,453.0,375.39
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,333.01,256.8
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,184.15,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,17.28,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,21.21,11.09
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,28.7,20.03
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,33.45,24.85
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,38.18,29.4
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,40.58,31.57
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,42.99,33.63
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,50.56,40.26
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,52.95,42.13
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,55.16,43.7
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,91.88,49.52
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,148.52,80.24
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,205.93,123.79
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,263.22,173.25
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,320.3,224.7
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,375.13,274.65
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,428.92,323.04
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,480.6,368.72
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,529.8,411.09
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,574.77,449.74
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,617.39,485.67
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,656.73,517.33
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,693.32,546.15
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,724.39,571.14
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,752.18,593.29
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,774.83,610.35
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,793.94,624.57
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,806.63,633.95
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,815.58,640.76
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,816.75,642.4
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,814.2,641.56
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,804.74,635.79
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,791.8,627.67
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,777.39,617.48
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,753.18,600.01
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,717.34,575.35
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,679.2,548.21
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,626.45,508.8
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,572.77,466.81
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,495.42,406.19
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,419.72,341.76
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,310.34,237.6
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,182.52,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,6.82,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,11.82,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,19.41,9.98
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,30.45,21.58
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,36.02,27.11
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,41.5,32.33
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,44.57,35.08
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,47.61,37.68
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,49.32,38.98
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,51.03,40.24
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,59.89,47.8
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,98.17,54.26
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,154.37,85.48
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,211.49,128.95
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,268.22,177.69
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,324.86,228.26
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,379.22,277.15
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,432.62,324.4
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,483.36,368.37
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,532.36,409.63
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,578.19,447.33
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,621.74,482.19
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,660.74,512.74
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,696.85,540.38
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,728.28,564.89
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,756.46,586.65
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,779.3,602.27
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,798.58,615.24
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,811.13,624.76
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,819.93,631.84
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,821.71,632.96
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,819.77,631.67
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,810.11,626.05
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,796.94,617.99
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,780.7,606.9
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,754.71,588.77
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,717.88,566.59
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,678.74,541.87
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,621.72,501.77
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,563.88,459.0
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,490.72,401.09
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,414.41,336.07
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,296.8,228.36
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,169.29,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.01,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,23.78,13.46
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,31.37,21.92
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,36.91,27.33
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,42.37,32.43
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,45.0,34.73
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,47.64,36.92
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,49.36,38.2
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,51.08,39.43
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,59.68,46.54
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,100.68,53.52
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,157.99,85.42
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,216.15,129.27
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,273.55,177.63
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,330.83,227.64
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,386.42,276.71
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,441.0,324.07
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,492.25,367.7
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,541.18,408.11
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,586.8,445.62
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,630.04,480.34
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,668.82,511.18
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,704.61,539.18
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,735.5,563.0
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,763.07,584.05
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,784.69,598.53
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,802.66,610.27
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,814.46,619.79
2016,2,11,14,30,930.0,90.0,3.7,25.0,676.0,822.52,626.84
2016,2,11,14,45,917.0,88.5,3.6,25.0,642.0,823.35,628.03
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,820.48,626.82
2016,2,11,15,15,887.5,84.5,3.25,24.5,567.0,816.73,625.58
2016,2,11,15,30,871.0,82.0,3.0,24.0,526.0,803.05,617.4
2016,2,11,15,45,845.0,79.5,2.75,23.5,479.0,778.52,601.56
2016,2,11,16,0,819.0,77.0,2.5,23.0,432.0,750.93,583.43
2016,2,11,16,15,786.0,73.0,2.35,22.0,381.0,713.39,559.48
2016,2,11,16,30,753.0,69.0,2.2,21.0,330.0,673.57,533.16
2016,2,11,16,45,701.5,64.0,2.1,20.0,276.5,617.07,493.53
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,565.87,455.99
2016,2,11,17,15,571.5,50.5,2.1,18.0,170.0,486.78,394.68
2016,2,11,17,30,493.0,42.0,2.2,17.0,117.0,410.1,330.69
2016,2,11,17,45,352.0,30.0,2.3,16.5,72.0,294.13,226.46
2016,2,11,18,0,211.0,18.0,2.4,16.0,27.0,169.28,0.0
2016,2,11,18,15,105.5,9.0,2.45,15.5,13.5,66.53,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
