Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,34.0,17.65,3.16
2016,3,3,7,30,201.0,45.0,3.5,17.0,68.0,34.88,23.91
2016,3,3,7,45,354.0,54.5,3.8,17.5,122.0,41.66,30.69
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,49.54,37.95
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,53.93,41.9
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,58.23,45.57
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,54.94,42.41
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,57.35,44.18
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,58.53,44.94
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,59.69,45.68
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,117.57,63.11
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,175.25,97.79
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,234.12,144.01
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,293.75,195.45
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,351.99,247.04
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,410.17,298.43
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,466.42,348.05
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,521.61,395.71
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,574.46,439.64
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,625.77,481.16
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,673.21,519.45
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,718.24,555.08
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,759.02,587.05
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,796.96,615.43
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,829.3,638.5
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,858.19,659.07
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,882.38,676.52
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,902.87,691.44
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,916.92,701.68
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,927.05,709.32
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,928.65,711.12
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,926.37,710.39
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,917.68,706.47
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,905.26,700.06
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,884.61,687.86
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,860.63,673.29
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,826.84,650.12
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,798.39,630.56
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,748.66,595.36
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,697.49,558.54
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,627.5,507.57
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,558.15,454.1
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,456.44,370.88
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,359.88,283.98
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,182.58,50.47
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,13.45,2.54
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,27.38,18.33
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,33.23,24.14
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,42.57,32.74
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,46.32,36.08
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,50.01,39.21
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,52.27,40.95
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,54.48,42.59
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,55.8,43.49
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,65.8,51.94
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,122.34,65.86
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,182.49,103.66
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,242.15,151.02
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,302.32,202.91
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,361.44,254.78
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,419.85,305.36
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,476.31,353.14
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,531.61,398.43
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,582.98,439.44
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,632.09,477.38
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,678.38,513.1
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,722.24,546.19
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,761.46,574.2
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,797.67,599.04
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,828.68,620.03
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,856.29,638.76
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,818.65,613.67
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,757.93,569.72
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,847.05,636.31
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,917.03,684.1
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,917.94,685.67
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,915.04,685.53
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,904.67,680.12
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,898.94,678.08
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,740.72,570.12
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,555.83,434.71
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,676.11,530.36
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,771.37,599.59
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,718.44,561.64
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,669.89,527.15
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,596.99,477.21
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,525.34,424.73
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,423.81,343.5
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,328.21,259.58
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,165.91,60.21
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,18.28,6.61
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,35.23,25.07
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,53.35,41.77
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,70.93,57.61
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,87.02,71.73
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,102.63,85.01
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,90.84,74.23
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,87.03,70.44
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,73.34,58.26
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,68.91,54.15
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,124.1,68.09
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,181.33,104.71
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,238.66,149.88
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,296.94,199.25
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,359.56,252.86
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,415.66,300.94
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,469.89,346.7
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,523.16,390.47
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,573.22,430.65
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,621.5,468.38
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,666.37,503.46
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,708.97,536.2
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,746.5,563.91
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,781.12,589.04
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,811.39,610.19
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,838.44,629.18
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,857.52,643.09
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,872.95,654.71
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,883.88,662.88
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,898.93,674.04
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,891.29,670.18
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,879.66,663.88
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,866.3,657.28
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,854.85,652.11
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,827.87,635.13
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,798.04,616.16
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,757.72,590.14
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,715.32,562.1
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,656.4,520.35
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,596.79,476.97
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,519.98,420.15
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,442.14,359.21
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,342.21,277.33
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,249.37,196.53
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,127.83,53.93
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,14.08,4.41
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,28.18,18.81
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,44.89,34.09
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,61.37,48.98
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,79.13,64.71
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,96.66,79.92
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,94.28,77.48
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,96.98,79.44
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,130.94,108.29
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,166.15,137.69
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,151.93,116.07
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,131.45,102.31
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,140.13,109.04
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,148.95,115.87
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,128.35,98.9
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,106.72,81.19
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,110.74,84.15
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,114.79,87.11
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,95.76,71.65
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,76.42,55.98
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,78.66,57.76
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,80.89,59.52
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,51.05,35.5
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,21.28,11.5
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,21.27,11.51
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,21.27,11.52
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,197.31,152.32
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,383.85,296.27
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,262.22,202.39
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,132.98,100.66
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,336.33,263.87
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,531.46,415.0
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,424.25,332.4
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,299.7,234.95
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,560.34,446.33
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,772.61,609.8
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,497.52,399.98
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,178.98,141.5
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,154.03,121.88
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,129.11,101.6
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,102.56,79.8
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,75.91,57.47
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,52.74,37.9
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,28.18,17.03
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,13.65,1.34
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.31,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.63,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,4.82,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,7.02,0.55
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,9.22,2.52
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,11.43,4.47
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,60.55,47.55
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,105.31,86.05
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,118.97,97.28
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,132.62,103.56
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,161.19,125.75
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,191.31,148.73
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,171.04,132.58
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,147.4,113.78
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,155.69,120.17
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,164.19,126.72
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,205.3,159.05
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,247.42,191.93
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,282.81,218.98
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,323.94,250.27
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,340.42,262.93
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,357.42,276.04
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,383.4,296.22
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,410.67,317.38
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,268.11,207.7
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,116.79,88.1
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,192.55,148.55
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,271.17,210.37
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,162.08,124.75
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,54.96,38.93
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,35.41,23.18
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,15.91,7.34
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,18.55,9.54
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,21.19,11.74
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,14.11,5.97
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.05,0.16
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,14.54,6.42
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,22.03,12.73
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,18.93,10.22
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,15.83,7.68
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,12.3,4.73
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,8.78,1.74
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,6.14,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.5,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.75,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,45.46,34.05
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,85.35,68.21
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,103.11,82.96
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,131.96,97.3
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,191.31,137.29
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,235.14,174.66
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,242.54,182.73
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,248.64,189.65
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,291.47,221.22
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,333.69,252.47
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,392.93,296.41
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,470.52,354.81
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,472.85,357.47
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,467.3,353.33
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,507.74,383.77
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,551.61,416.3
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,527.35,397.78
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,499.96,376.8
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,663.4,503.24
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,827.47,623.7
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,847.36,635.66
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,863.79,646.34
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,874.48,653.54
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,881.58,658.46
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,873.03,652.1
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,866.19,647.21
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,852.56,639.11
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,835.66,628.96
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,808.66,612.34
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,778.87,593.77
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,738.1,567.1
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,695.32,538.63
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,639.01,500.04
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,581.89,459.75
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,502.09,401.4
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,429.97,345.81
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,335.78,269.38
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,247.75,194.13
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,130.52,73.37
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.5,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,6.14,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,10.1,3.2
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,14.06,6.75
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,18.47,10.66
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,22.89,14.54
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,25.11,16.39
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,27.33,18.21
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,23.81,15.08
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,20.29,11.22
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,23.84,14.07
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,27.39,16.9
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,35.38,23.38
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,43.38,29.84
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,35.86,23.65
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,28.34,17.48
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,59.89,43.03
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,91.35,68.24
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,85.26,63.27
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,79.11,58.3
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,162.89,124.95
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,247.59,191.01
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,263.92,203.57
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,280.7,216.66
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,211.08,162.67
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,140.04,106.82
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,135.87,103.65
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,131.61,100.34
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,139.12,106.48
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,146.81,112.78
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,110.9,84.28
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,75.38,55.81
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,77.58,57.75
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,79.77,59.7
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,84.4,63.65
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,89.36,67.91
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,61.91,45.71
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,35.28,23.87
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,30.41,19.94
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,25.54,15.94
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,20.67,11.88
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,15.82,7.75
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,10.97,3.56
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,6.14,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,3.07,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.82,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.58,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,11.41,4.4
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,17.58,10.07
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,23.76,15.69
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,30.39,21.62
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,37.04,27.45
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,78.52,63.92
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,115.99,96.16
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,70.81,56.56
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,19.41,10.71
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,74.41,56.51
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,126.17,98.69
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,209.66,160.11
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,312.38,237.64
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,197.27,151.82
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,58.54,42.63
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,39.0,26.56
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.45
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,164.92,128.75
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,309.12,242.48
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,197.04,153.84
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,78.24,58.23
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,97.79,74.12
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,117.47,90.01
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,154.34,119.79
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,192.02,150.06
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,294.14,231.74
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,396.22,311.94
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,317.75,250.46
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,226.57,178.22
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,179.72,141.02
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,132.66,103.14
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,82.92,62.95
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,35.36,23.86
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,53.96,39.46
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,72.6,55.12
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,58.35,43.5
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,44.14,31.78
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,37.93,26.63
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,31.72,21.43
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,25.97,16.59
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,20.23,11.67
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,14.5,6.65
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,8.77,1.61
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.38,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.5,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,11.86,4.18
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,20.24,12.17
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,31.29,22.25
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,42.36,32.23
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,54.34,42.91
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,65.99,53.13
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,77.39,62.85
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,88.68,72.32
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,49.04,37.53
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.93,1.04
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,18.54,9.92
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,29.17,18.71
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,29.62,18.98
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,30.08,19.26
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,25.67,15.53
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,21.25,11.83
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,23.03,13.27
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,24.81,14.71
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,31.04,19.73
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,37.27,24.72
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,81.34,60.3
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,125.16,95.25
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,217.06,167.78
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,316.62,244.42
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,447.66,345.45
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,580.42,444.55
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,379.8,293.86
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,154.32,117.74
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,416.68,326.26
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,664.06,510.84
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,491.83,381.53
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,314.06,244.27
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,419.13,328.81
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,509.35,399.51
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,289.62,230.49
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,61.04,44.74
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,321.1,262.56
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,574.48,460.17
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,524.63,420.53
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,474.52,382.22
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,417.1,338.18
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,360.14,292.81
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,267.29,216.95
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,193.93,153.89
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,99.77,63.99
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.64,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,7.02,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,22.49,13.25
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,37.34,27.23
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,55.78,43.97
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,73.94,60.19
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,91.21,75.26
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,108.29,89.84
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,128.03,106.42
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,143.94,119.45
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,142.08,117.2
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,161.84,119.54
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,205.59,148.18
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,244.68,178.99
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,283.25,208.83
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,324.45,241.55
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,354.87,267.21
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,381.35,288.88
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,446.26,336.95
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,545.23,412.62
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,560.24,424.59
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,557.52,421.46
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,639.73,484.96
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,730.46,553.67
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,767.57,579.67
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,801.66,602.21
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,831.43,622.37
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,857.97,640.37
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,878.6,654.93
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,895.69,667.3
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,906.93,674.99
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,914.49,680.42
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,915.62,682.27
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,913.09,681.93
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,730.64,558.35
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,509.55,394.78
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,701.68,544.95
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,853.09,653.06
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,625.87,491.63
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,379.72,302.78
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,553.58,443.36
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,686.16,541.84
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,617.22,491.73
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,549.25,441.57
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,456.13,367.95
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,367.86,292.76
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,230.73,157.94
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,65.03,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,8.19,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,14.2,0.0
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,26.27,16.57
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,37.38,27.28
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,41.48,31.31
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,45.64,35.13
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,48.71,37.72
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,56.7,44.51
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,56.74,44.12
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,56.92,43.84
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,57.7,44.25
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,98.83,55.41
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,157.67,85.42
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,218.03,129.39
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,278.25,180.06
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,338.77,233.34
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,398.02,285.55
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,456.66,336.4
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,512.75,384.78
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,567.51,430.95
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,619.53,473.11
2016,3,13,12,0,978.0,100.0,5.9,25.0,906.0,669.52,512.63
2016,3,13,12,15,978.0,100.5,5.95,25.0,913.0,715.14,548.76
2016,3,13,12,30,978.0,101.0,6.0,25.0,920.0,758.14,582.29
2016,3,13,12,45,975.5,101.5,6.05,25.5,917.5,796.57,610.15
2016,3,13,13,0,973.0,102.0,6.1,26.0,915.0,831.88,634.22
2016,3,13,13,15,969.5,101.5,6.05,26.0,904.0,862.18,655.54
2016,3,13,13,30,966.0,101.0,6.0,26.0,893.0,889.01,674.43
2016,3,13,13,45,957.5,101.5,6.0,26.0,872.0,909.12,688.92
2016,3,13,14,0,949.0,102.0,6.0,26.0,851.0,925.41,700.9
2016,3,13,14,15,941.5,101.0,5.85,26.0,823.0,937.18,709.07
2016,3,13,14,30,934.0,100.0,5.7,26.0,795.0,945.11,714.69
2016,3,13,14,45,921.5,99.0,5.55,26.0,758.5,944.76,714.72
2016,3,13,15,0,909.0,98.0,5.4,26.0,722.0,940.59,712.31
