Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,10.91,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,20.92,11.43
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,31.81,22.42
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,37.8,28.22
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,43.61,33.6
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,47.09,36.61
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,55.31,43.69
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,57.19,45.01
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,59.01,46.24
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,59.94,46.57
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,60.81,46.85
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,125.17,67.95
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,184.12,104.55
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,243.65,150.92
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,304.23,201.88
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,364.2,253.37
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,424.34,304.27
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,482.57,352.53
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,540.1,398.64
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,595.26,442.5
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,649.06,484.11
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,700.02,522.89
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,749.02,559.42
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,793.56,591.79
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,835.55,620.09
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,873.24,644.52
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,907.87,666.84
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,937.56,686.35
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,963.81,703.66
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,984.65,718.0
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,1001.76,730.1
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,1012.3,737.65
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,1018.96,742.92
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,1019.24,744.29
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,1015.66,743.4
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,1004.47,738.74
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,989.66,731.9
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,966.4,718.66
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,939.92,703.37
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,913.66,687.8
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,875.28,663.82
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,825.36,630.82
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,773.89,596.19
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,707.56,552.79
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,647.22,511.69
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,560.37,447.22
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,477.03,381.73
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,355.09,281.8
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,238.63,155.03
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,91.05,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,12.73,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,23.03,13.43
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,34.27,24.62
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,40.53,30.6
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,46.6,36.12
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,49.91,38.96
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,53.12,41.55
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,60.45,47.67
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,62.49,49.06
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,63.24,49.31
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,65.56,50.9
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,122.08,64.98
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,189.55,109.7
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,247.9,155.51
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,307.35,205.66
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,366.28,256.7
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,425.34,307.18
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,483.03,354.62
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,540.06,399.73
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,594.36,442.89
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,647.32,483.73
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,696.78,519.83
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,744.24,553.34
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,788.46,584.71
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,830.2,611.92
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,867.21,634.4
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,901.25,654.63
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,930.02,672.52
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,955.39,688.13
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,975.39,700.78
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,991.72,711.19
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,1001.45,716.99
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,1007.36,720.53
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,1007.01,720.87
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,1002.87,719.05
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,991.19,712.65
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,975.96,704.23
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,952.26,690.53
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,935.01,681.15
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,899.03,660.27
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,860.52,637.64
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,811.89,608.36
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,761.68,577.27
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,700.11,538.69
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,634.23,494.98
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,548.04,432.91
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,465.34,369.47
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,346.3,272.76
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,233.6,154.69
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,88.13,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,6.82,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,12.14,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,22.93,13.4
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,33.28,23.49
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,39.2,29.13
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,44.93,34.36
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,48.34,37.24
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,56.63,44.28
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,58.83,45.85
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,60.93,47.3
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,61.75,47.51
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,67.75,52.11
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,133.77,72.18
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,192.29,109.89
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,251.43,156.47
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,311.61,207.3
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,371.0,258.99
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,430.5,310.4
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,488.22,358.88
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,545.26,405.43
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,599.91,449.64
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,653.21,491.78
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,702.87,529.33
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,750.54,564.52
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,794.67,597.07
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,836.25,625.84
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,873.48,650.51
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,907.69,673.04
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,936.98,693.29
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,962.86,711.32
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,982.0,724.95
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,997.39,736.25
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,1007.59,745.02
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,1013.97,751.45
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,1012.64,751.77
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,1007.51,749.77
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,995.71,744.2
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,980.35,736.39
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,948.25,715.75
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,903.76,686.63
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,885.34,676.27
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,863.7,664.01
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,813.33,631.3
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,761.52,596.93
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,700.43,554.6
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,634.92,507.23
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,546.37,440.06
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,461.51,372.26
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,343.58,273.6
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,233.0,158.87
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,87.26,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,5.0,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,9.67,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,28.87,18.45
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,47.02,35.39
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,64.59,51.33
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,82.79,67.48
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,98.08,80.57
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,112.95,92.92
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,89.87,72.58
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,74.98,59.38
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,70.32,55.05
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,81.82,55.16
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,135.44,75.89
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,191.78,113.78
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,265.3,182.59
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,323.18,238.42
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,354.89,259.05
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,430.11,317.48
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,487.45,366.53
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,544.95,414.45
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,601.01,460.6
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,656.11,504.78
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,708.66,545.16
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,760.05,583.61
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,805.91,617.5
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,849.37,647.69
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,890.9,675.19
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,929.81,700.58
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,960.27,721.08
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,987.21,739.16
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,1009.76,753.08
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,1028.52,764.48
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,1039.94,774.17
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,1047.39,781.41
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,1041.33,778.18
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,1031.45,772.62
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,1019.54,765.08
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,1003.98,755.23
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,983.17,742.37
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,958.86,727.24
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,933.06,711.32
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,895.12,687.34
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,848.05,656.62
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,799.12,623.96
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,734.35,578.7
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,669.55,531.63
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,585.13,467.64
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,510.44,407.58
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,391.29,310.67
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,280.73,196.16
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,108.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,7.28,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,14.1,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,30.46,20.07
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,46.76,35.23
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,64.58,51.35
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,81.87,66.68
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,98.58,80.98
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,114.75,94.41
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,113.48,92.63
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,109.15,88.24
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,82.5,65.01
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,77.05,47.69
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,143.61,77.74
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,202.69,117.26
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,261.8,164.1
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,322.18,214.84
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,382.29,266.47
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,442.38,317.3
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,500.6,365.49
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,557.75,411.32
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,612.59,454.86
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,665.99,496.15
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,713.45,530.83
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,757.4,561.98
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,800.18,592.58
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,840.5,619.43
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,839.88,616.73
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,819.74,599.22
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,845.68,617.33
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,869.59,633.63
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,886.38,645.41
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,901.43,656.07
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,861.72,628.29
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,819.51,599.0
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,865.16,633.09
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,913.4,667.23
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,901.2,659.1
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,885.44,649.23
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,761.62,565.65
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,629.83,473.03
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,666.91,503.48
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,680.76,516.73
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,721.16,547.22
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,746.55,566.22
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,677.65,521.22
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,609.33,475.34
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,520.15,410.73
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,434.44,344.63
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,319.49,251.55
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,213.46,149.59
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,77.35,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,8.64,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,15.6,0.0
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,30.21,20.12
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,45.0,34.04
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,55.39,43.68
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,65.37,52.66
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,90.38,74.47
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,115.56,95.92
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,94.47,77.12
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,82.29,66.16
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,87.08,69.78
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,104.35,71.42
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,163.12,104.44
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,219.28,146.49
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,273.18,192.44
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,320.43,233.83
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,367.61,274.04
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,400.17,301.53
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,446.06,336.71
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,493.16,372.97
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,540.95,410.05
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,590.18,447.52
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,604.22,456.89
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,613.98,462.44
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,633.98,476.49
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,652.17,488.86
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,645.79,482.27
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,629.8,469.13
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,560.55,418.46
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,475.33,355.55
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,504.42,377.9
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,547.34,409.56
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,453.75,341.41
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,370.29,279.59
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,433.72,328.93
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,515.64,390.63
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,534.79,407.39
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,552.53,423.56
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,735.59,564.63
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,882.03,671.66
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,842.41,645.89
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,800.69,619.6
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,745.6,582.22
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,689.6,543.43
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,620.32,494.43
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,546.69,440.31
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,453.91,368.29
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,366.49,296.95
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,263.19,210.41
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,168.56,120.36
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,55.47,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,6.37,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,12.32,0.0
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,31.77,21.51
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,50.19,38.5
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,67.94,54.59
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,82.49,67.51
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,46.74,35.87
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.4,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,39.27,28.98
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,74.36,59.29
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,81.45,65.02
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,123.86,87.24
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,153.42,108.63
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,165.11,127.96
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,184.23,142.41
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,203.89,157.21
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,227.4,174.9
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,251.58,192.98
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,258.7,197.92
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,265.66,202.77
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,168.55,127.79
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,65.87,47.0
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,58.31,40.91
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,50.74,34.8
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,132.81,99.55
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,215.47,163.61
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,342.71,260.53
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,473.64,357.29
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,704.0,534.46
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,925.38,694.81
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,941.96,704.28
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,955.04,712.72
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,962.13,719.78
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,965.65,724.63
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,960.26,722.47
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,958.33,722.91
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,942.91,713.84
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,924.26,702.72
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,896.52,685.32
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,866.02,665.98
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,825.3,639.7
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,782.57,611.7
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,729.79,574.96
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,675.95,536.78
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,599.53,480.8
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,532.05,430.23
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,447.27,363.29
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,366.68,296.95
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,262.05,208.74
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,152.01,108.82
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,54.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,10.46,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,18.7,4.67
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,33.58,22.95
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,48.63,36.87
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,58.51,45.93
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,68.02,54.35
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,51.77,39.98
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,48.56,36.98
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,57.45,44.49
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,66.35,51.9
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,82.52,65.3
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,97.91,74.3
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,106.08,80.47
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,114.27,86.61
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,126.83,95.95
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,139.59,105.34
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,138.51,104.28
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,137.33,103.18
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,142.03,106.49
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,146.87,109.91
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,187.53,141.28
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,228.86,172.91
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,258.63,195.5
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,289.03,218.48
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,261.05,197.58
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,232.12,175.87
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,175.51,132.24
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,117.78,87.25
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,116.55,86.36
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,115.3,85.43
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,205.35,155.72
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,298.51,227.07
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,295.58,225.09
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,292.63,223.31
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,282.31,215.53
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,271.86,207.67
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,274.32,210.24
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,293.95,226.02
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,292.49,225.8
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,291.07,225.71
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,190.97,147.95
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,110.36,83.76
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,96.28,72.78
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,82.14,61.58
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,68.44,50.71
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,54.78,39.67
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,42.36,29.46
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,29.96,19.08
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,19.36,10.09
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,8.78,0.93
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.55,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.45,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.87,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.19,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.51,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.26,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.03,0.5
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,50.78,38.55
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,91.47,73.14
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,116.8,94.16
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,139.11,112.29
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,165.0,133.11
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,188.69,142.45
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,207.56,148.48
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,252.78,175.84
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,245.21,178.02
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,243.84,183.56
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,298.36,215.94
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,432.36,312.44
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,485.55,355.02
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,539.87,397.4
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,592.86,437.21
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,642.62,473.27
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,690.54,506.99
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,737.4,538.78
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,779.31,567.44
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,819.07,592.51
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,855.86,614.71
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,890.18,635.07
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,918.04,652.43
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,942.74,667.8
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,963.99,681.51
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,981.83,693.19
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,991.08,699.14
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,996.67,703.01
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,996.18,703.82
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,992.09,702.6
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,979.39,697.06
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,973.53,696.04
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,953.48,684.69
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,930.12,671.42
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,893.76,650.04
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,854.94,626.92
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,807.64,596.61
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,758.73,564.76
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,699.21,526.46
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,635.37,483.6
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,550.61,422.71
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,469.2,361.29
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,356.13,272.67
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,252.81,180.34
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,94.91,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,11.37,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,19.57,7.82
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,33.19,23.13
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,46.34,35.42
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,54.82,43.27
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,64.43,51.84
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,91.86,75.84
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,125.53,104.77
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,136.92,113.97
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,153.05,127.09
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,128.77,105.72
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,115.54,89.74
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,110.21,84.95
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,104.41,79.85
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,111.35,85.06
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,118.31,90.26
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,72.38,53.09
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,24.83,14.53
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,100.47,75.14
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,174.46,132.99
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,226.53,173.08
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,279.42,213.32
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,240.25,182.89
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,199.52,151.34
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,192.72,146.16
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,185.72,140.78
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,220.71,167.8
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,256.36,195.07
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,431.22,328.47
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,601.77,453.42
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,551.49,415.18
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,484.66,365.7
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,462.08,349.88
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,438.42,332.99
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,330.06,252.3
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,208.98,159.62
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,157.12,119.62
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,105.68,79.16
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,135.05,102.83
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,166.23,127.86
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,101.65,76.92
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,41.51,28.45
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,37.06,25.0
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,32.62,21.48
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,27.31,17.19
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,22.0,12.82
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,17.14,8.76
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,12.3,4.64
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,7.9,0.86
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.5,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.82,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
