Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,13.09,1.01
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,34.58,23.52
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,54.94,42.09
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,73.77,58.95
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,89.78,72.99
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,103.62,84.78
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,116.9,95.79
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,127.14,103.76
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,136.89,111.13
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,144.02,116.42
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,142.48,114.48
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,182.1,124.57
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,224.56,151.37
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,266.96,182.46
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,311.83,217.54
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,355.65,252.48
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,401.92,289.22
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,447.94,325.91
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,491.91,360.33
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,536.38,393.68
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,582.06,426.93
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,624.45,457.77
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,666.54,487.63
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,710.33,517.7
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,755.28,547.86
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,792.11,572.23
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,827.34,595.14
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,857.28,614.76
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,884.82,632.69
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,907.88,647.35
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,928.07,660.26
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,942.32,669.53
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,953.44,677.0
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,910.39,648.4
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,861.85,615.37
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,892.72,639.23
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,925.07,663.13
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,874.49,630.18
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,827.98,600.22
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,823.21,599.84
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,815.35,597.11
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,774.45,572.14
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,732.27,546.22
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,681.59,512.93
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,630.55,478.8
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,568.3,436.32
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,491.35,382.23
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,421.18,330.89
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,353.88,279.67
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,273.94,216.76
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,198.07,154.73
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,105.93,77.62
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,9.55,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,17.79,4.09
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,33.34,22.23
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,49.05,36.57
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,59.48,45.96
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,66.14,51.81
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,88.77,71.09
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,106.84,86.07
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,129.83,104.64
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,146.7,117.7
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,160.15,128.23
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,184.85,147.78
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,203.51,152.41
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,219.74,164.1
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,234.52,175.02
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,248.44,185.41
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,251.9,188.04
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,264.16,197.19
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,289.95,215.74
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,327.8,242.9
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,317.44,235.03
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,311.81,230.75
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,254.39,188.94
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,194.1,144.42
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,242.31,180.45
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,291.31,215.89
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,306.85,226.72
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,322.69,237.89
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,214.61,158.92
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,104.57,76.05
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,116.35,85.69
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,128.24,95.11
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,92.58,67.54
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,56.99,39.71
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,69.45,49.75
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,82.0,59.84
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,83.73,61.31
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,85.47,62.81
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,99.14,73.92
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,113.08,85.3
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,115.1,87.12
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,117.25,89.1
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,168.86,131.12
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,224.02,175.57
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,149.39,116.49
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,77.32,58.19
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,66.34,49.59
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,55.66,41.0
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,198.86,163.11
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,342.17,279.12
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,264.57,215.09
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,178.27,142.91
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,113.64,86.07
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,43.03,9.33
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,16.65,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,9.55,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,18.32,5.36
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,35.73,25.05
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,53.16,41.29
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,62.74,50.21
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,73.47,59.82
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,94.43,78.27
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,116.08,96.99
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,126.95,105.88
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,145.35,121.07
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,163.33,135.64
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,178.55,147.69
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,207.04,158.27
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,234.57,178.45
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,269.47,203.33
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,309.11,232.54
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,334.11,252.86
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,356.59,270.75
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,388.54,295.21
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,421.9,320.48
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,437.43,331.76
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,451.04,341.27
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,401.74,304.61
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,337.59,256.31
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,304.05,230.85
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,264.6,200.69
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,290.32,220.16
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,316.56,239.7
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,369.42,279.02
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,421.15,316.89
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,405.14,305.07
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,388.09,292.78
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,310.2,234.86
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,242.52,183.84
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,263.38,200.51
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,284.79,217.38
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,286.34,218.91
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,288.02,220.64
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,471.72,362.53
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,642.46,488.32
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,505.34,387.56
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,368.91,285.27
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,286.94,223.77
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,191.21,149.21
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,114.75,88.57
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,44.15,30.99
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,38.38,26.43
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,32.61,21.77
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,26.86,17.0
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,21.11,12.16
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,15.82,7.66
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,10.53,3.12
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,6.58,0.0
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.63,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.36,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.55,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.78,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,20.7,11.94
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,32.64,22.84
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,47.3,35.94
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,61.57,48.5
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,76.48,61.47
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,91.25,74.11
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,106.24,86.59
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,121.09,98.73
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,134.34,109.57
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,147.66,120.36
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,135.47,104.56
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,121.46,92.94
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,162.54,124.85
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,204.04,156.53
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,212.61,162.54
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,221.14,168.55
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,229.84,174.98
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,238.59,181.44
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,287.21,217.68
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,329.64,248.64
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,339.53,255.12
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,349.47,261.67
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,408.25,304.18
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,470.39,348.12
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,585.39,432.82
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,713.22,524.09
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,666.48,489.23
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,607.22,446.1
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,449.5,334.5
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,283.0,211.7
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,301.71,225.99
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,320.86,240.06
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,354.66,265.99
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,376.61,283.23
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,392.8,296.04
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,409.39,309.23
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,423.99,322.0
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,438.49,334.84
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,550.53,422.77
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,658.73,505.89
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,501.61,389.71
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,349.17,273.02
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,287.18,225.63
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,225.64,177.34
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,198.21,156.46
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,170.63,134.98
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,348.01,284.73
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,499.4,407.13
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,411.75,335.28
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,326.09,263.22
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,230.03,179.21
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,131.67,55.72
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,46.4,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.91,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,11.43,1.79
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,26.02,16.52
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,40.07,29.3
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,56.99,44.41
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,73.72,59.09
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,53.89,41.75
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,30.85,21.5
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,92.73,75.03
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,146.83,120.57
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,155.28,126.89
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,172.28,133.81
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,175.14,134.92
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,161.64,124.11
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,160.42,122.83
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,158.75,121.26
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,200.22,152.94
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,242.38,184.64
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,247.17,188.0
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,251.77,191.3
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,281.88,213.5
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,312.77,235.97
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,285.92,215.66
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,257.62,194.33
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,341.31,256.61
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,431.15,321.49
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,489.59,363.81
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,554.12,409.99
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,722.21,536.66
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,892.54,657.22
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,797.94,587.65
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,666.68,490.25
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,733.35,539.99
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,790.42,581.59
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,891.49,655.89
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,970.39,710.64
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,967.94,709.82
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,962.17,707.7
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,812.85,606.36
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,647.51,486.45
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,633.32,479.63
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,617.05,470.36
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,560.4,431.0
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,485.24,377.56
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,535.9,419.6
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,580.08,455.87
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,510.58,405.87
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,459.92,369.04
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,401.5,324.15
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,344.64,279.08
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,276.18,223.44
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,211.02,168.6
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,137.14,104.5
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,50.44,20.03
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,18.51,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,8.64,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,16.75,5.69
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,34.21,23.78
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,51.12,39.4
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,68.08,54.74
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,84.75,69.51
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,77.05,62.7
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,69.46,55.89
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,89.54,73.11
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,109.2,89.66
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,136.57,112.52
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,164.78,126.98
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,199.13,145.33
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,237.02,170.76
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,212.06,158.07
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,166.25,128.5
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,202.39,156.39
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,239.28,184.39
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,345.17,262.3
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,498.38,375.8
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,509.18,384.15
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,506.17,381.1
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,524.15,395.05
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,550.76,414.99
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,425.55,322.15
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,279.33,210.9
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,428.69,323.68
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,589.05,439.17
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,449.66,337.11
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,298.18,224.17
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,421.44,316.85
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,543.87,405.38
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,616.94,458.73
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,680.83,505.45
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,651.57,484.9
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,620.5,463.5
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,554.32,416.57
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,468.72,354.79
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,363.16,277.7
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,242.26,186.08
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,245.91,189.86
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,249.85,193.64
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,309.56,242.39
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,352.92,278.36
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,237.97,188.03
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,116.36,89.68
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,101.3,78.04
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,86.16,66.02
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,70.93,53.68
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,55.56,40.99
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,41.49,29.15
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,28.2,17.81
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,17.6,8.59
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,7.02,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.64,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.63,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.51,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,16.27,8.94
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,29.08,20.33
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,24.68,16.29
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,20.27,12.29
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,22.94,14.57
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,25.61,15.89
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,41.13,28.72
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,56.69,41.41
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,61.17,44.96
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,65.66,48.51
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,79.97,60.06
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,93.82,71.15
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,110.65,84.55
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,127.63,97.96
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,157.45,121.19
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,187.78,144.36
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,269.57,207.03
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,348.08,265.36
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,471.03,356.01
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,607.19,452.18
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,665.52,492.52
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,730.32,537.3
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,758.78,555.29
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,790.64,575.61
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,587.57,434.28
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,345.13,257.75
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,337.37,253.21
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,329.38,247.19
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,399.75,299.41
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,459.43,342.71
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,364.91,273.7
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,255.29,192.52
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,211.38,160.49
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,167.39,127.33
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,172.42,131.73
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,177.82,136.35
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,162.0,124.57
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,146.23,112.7
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,157.16,122.18
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,168.92,132.3
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,146.82,115.09
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,124.83,97.71
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,103.36,80.32
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,81.74,62.48
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,61.92,45.99
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,41.51,28.74
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,25.58,15.02
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,11.43,1.01
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,5.91,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,11.37,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,19.56,8.32
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,30.9,21.01
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,41.88,31.24
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,31.86,22.67
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,28.18,19.46
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,47.67,36.61
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,67.06,53.35
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,87.22,70.42
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,106.95,86.79
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,131.91,107.26
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,156.65,121.46
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,182.14,140.04
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,208.78,159.16
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,227.06,172.65
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,234.05,177.61
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,261.35,197.63
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,289.96,218.43
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,358.74,267.69
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,448.1,331.58
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,506.66,374.95
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,603.97,447.37
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,650.28,481.5
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,695.35,514.25
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,706.31,517.95
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,703.01,510.92
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,777.87,567.24
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,853.38,619.89
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,884.36,639.33
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,912.81,657.51
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,937.15,673.07
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,958.47,686.77
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,972.8,694.77
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,983.8,700.81
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,989.97,705.35
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,992.77,707.97
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,990.68,708.33
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,996.7,714.02
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,982.97,708.65
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,966.07,701.5
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,942.33,688.58
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,915.87,673.89
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,881.17,653.16
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,849.72,634.51
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,803.26,605.78
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,755.66,575.75
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,698.38,538.2
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,641.15,499.64
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,570.97,450.13
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,502.62,400.0
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,417.96,333.92
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,334.7,266.05
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,236.19,182.98
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,139.52,79.21
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,48.37,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,20.29,8.81
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,38.51,27.0
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,56.79,43.51
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,44.71,33.4
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,29.06,19.82
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,77.86,62.05
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,119.56,97.28
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,111.45,89.84
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,106.2,84.92
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,147.09,118.51
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,190.57,145.43
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,210.5,155.02
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,238.67,171.59
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,273.58,197.99
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,309.19,225.69
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,343.82,252.3
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,379.15,279.17
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,386.4,286.49
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,383.47,285.16
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,418.13,310.49
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,447.88,332.08
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,458.88,339.68
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,460.87,340.77
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,550.72,405.8
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,652.32,477.14
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,569.8,417.39
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,471.78,346.12
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,510.31,374.44
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,550.43,403.0
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,442.54,326.38
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,320.03,237.5
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,649.23,482.9
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,951.8,688.18
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,956.22,689.4
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,957.47,691.51
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,640.43,475.54
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,261.14,194.59
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,332.99,250.8
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,392.98,296.63
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,600.11,454.88
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,782.77,588.74
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,758.07,572.94
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,731.76,557.4
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,683.96,525.49
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,635.56,492.6
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,574.22,449.79
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,498.22,395.07
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,426.63,340.65
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,358.27,286.97
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,282.69,226.33
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,210.61,166.62
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,124.46,94.59
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,47.96,24.81
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,18.11,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,12.73,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,22.61,10.59
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,37.26,25.73
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,49.9,37.28
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,65.07,50.64
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,77.99,61.78
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,97.66,78.53
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,118.26,95.77
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,128.78,104.06
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,147.02,118.64
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,165.41,133.35
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,183.73,139.19
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,213.52,157.78
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,243.49,178.92
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,263.87,195.51
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,291.38,217.63
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,324.45,240.72
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,374.52,276.84
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,378.82,281.29
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,386.42,287.47
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,394.59,293.01
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,401.33,297.32
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,331.55,246.49
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,257.69,191.83
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,250.9,186.95
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,243.86,181.72
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,227.8,169.74
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,211.33,157.45
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,544.61,411.71
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,882.99,646.99
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,798.12,582.64
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,676.99,493.7
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,472.15,350.17
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,237.83,176.93
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,475.16,356.16
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,713.72,525.38
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,621.27,459.42
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,542.83,403.49
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,660.67,492.83
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,774.71,576.54
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,779.67,582.59
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,780.34,586.56
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,539.2,412.93
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,289.43,222.22
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,499.87,390.42
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,679.59,527.46
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,620.63,485.42
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,562.46,443.94
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,487.9,387.8
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,416.53,332.37
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,321.67,257.59
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,247.39,196.28
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,163.81,125.51
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,79.72,46.11
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,26.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
