Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.82,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.5,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,7.9,1.09
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,12.3,5.04
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,17.14,9.37
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,22.0,13.65
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,16.72,9.01
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,11.44,4.35
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,85.04,67.8
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,145.35,118.2
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,167.63,136.19
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,193.45,148.31
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,209.39,159.22
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,222.16,169.35
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,240.6,183.31
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,259.0,197.3
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,262.59,199.8
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,264.64,201.05
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,274.02,208.04
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,292.07,221.52
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,341.31,257.77
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,402.77,302.5
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,522.6,395.23
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,687.52,518.43
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,688.09,512.81
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,675.79,497.83
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,755.56,557.88
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,839.9,616.18
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,873.7,635.86
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,905.43,654.12
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,891.21,642.34
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,852.91,610.57
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,771.59,555.47
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,679.81,492.48
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,742.0,538.36
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,790.33,573.54
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,786.97,572.78
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,781.49,571.23
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,898.33,655.57
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,965.91,699.57
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,956.07,694.12
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,932.58,680.91
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,900.77,661.78
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,866.7,641.15
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,825.8,616.39
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,783.25,590.15
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,734.6,559.27
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,681.65,524.61
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,619.28,481.56
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,557.96,437.72
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,479.0,379.11
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,404.05,320.03
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,311.98,244.34
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,228.4,166.77
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,109.25,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.01,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,19.39,9.6
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,35.03,24.4
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,50.38,38.29
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,67.09,53.08
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,83.66,67.44
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,86.58,69.86
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,92.91,75.1
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,67.57,52.96
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,48.92,36.68
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,105.52,84.71
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,186.93,142.23
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,202.68,145.67
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,232.26,161.34
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,272.99,193.11
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,313.72,225.88
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,351.26,258.69
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,380.03,283.1
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,410.49,304.21
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,497.64,370.86
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,548.1,410.87
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,597.43,448.95
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,644.39,485.02
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,689.97,519.22
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,731.04,548.15
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,769.36,573.0
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,717.04,531.19
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,632.81,464.61
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,769.79,568.74
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,899.03,658.95
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,923.49,673.89
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,945.0,687.76
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,960.05,697.46
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,971.87,705.2
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,921.73,673.86
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,843.47,617.84
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,923.69,678.44
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,973.66,711.54
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,845.74,625.89
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,677.49,505.17
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,806.79,603.75
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,909.18,674.64
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,877.57,654.36
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,848.99,637.3
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,778.58,590.61
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,708.28,543.41
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,655.98,508.02
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,595.64,465.82
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,534.35,422.07
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,474.36,377.32
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,401.45,320.81
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,332.43,265.03
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,248.26,195.01
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,171.63,125.41
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,82.34,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,12.28,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,21.8,11.58
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,29.96,20.1
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,37.79,27.35
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,59.02,46.08
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,82.47,66.44
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,102.51,83.48
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,123.68,101.13
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,133.58,108.72
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,139.88,113.16
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,161.25,130.51
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,188.71,144.64
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,210.08,157.05
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,248.83,183.28
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,276.1,199.98
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,324.63,234.53
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,358.97,262.99
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,389.94,288.16
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,427.02,317.05
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,465.24,346.45
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,474.52,354.26
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,485.46,362.4
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,515.28,384.53
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,546.08,407.14
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,561.3,418.15
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,575.61,428.44
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,655.24,488.08
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,744.28,553.39
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,759.91,564.46
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,773.72,574.61
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,802.63,595.27
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,826.21,612.22
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,536.79,405.74
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,212.58,159.68
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,501.19,381.51
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,766.92,573.61
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,605.85,455.94
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,440.27,332.58
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,259.2,197.87
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,79.04,57.39
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,401.31,314.87
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,701.15,538.84
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,629.47,485.04
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,558.68,433.06
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,457.51,357.83
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,376.96,296.27
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,343.69,272.24
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,309.74,247.05
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,444.87,357.09
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,537.49,429.15
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,458.47,367.46
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,383.28,306.53
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,284.08,224.33
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,199.29,147.38
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,95.41,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,14.1,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,24.19,13.33
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,34.62,23.86
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,44.72,33.07
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,48.29,36.4
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,50.41,38.25
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,72.53,57.19
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,92.87,74.27
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,117.52,94.69
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,135.09,108.85
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,97.56,76.89
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,92.19,55.13
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,146.01,83.99
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,202.74,126.15
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,248.66,159.59
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,302.99,202.71
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,355.66,247.82
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,409.12,293.16
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,437.97,322.57
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,448.64,333.73
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,512.19,382.18
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,614.13,459.75
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,661.98,496.37
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,708.58,531.46
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,753.02,564.66
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,796.11,594.86
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,834.29,620.58
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,870.41,644.74
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,903.55,667.05
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,934.2,687.66
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,959.8,704.51
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,982.31,719.33
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,999.19,730.87
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,1012.71,740.34
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,1021.82,746.19
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,1027.5,749.99
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,1025.28,749.57
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,1019.7,747.15
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,1009.14,742.53
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,995.36,735.9
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,924.02,689.13
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,826.71,623.82
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,808.8,614.11
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,781.1,596.77
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,789.31,603.64
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,784.17,600.85
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,733.34,566.28
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,677.99,528.03
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,615.67,483.63
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,554.18,438.43
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,476.54,380.72
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,402.45,321.92
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,307.94,243.73
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,221.87,165.7
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,104.99,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,12.73,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,22.76,12.37
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,30.49,20.56
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,37.95,27.49
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,42.5,31.66
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,46.89,35.51
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,49.46,37.63
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,57.01,43.98
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,58.39,44.81
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,59.71,45.57
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,60.49,45.95
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,82.91,46.9
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,143.08,77.26
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,195.7,112.62
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,249.01,155.07
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,303.57,201.25
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,357.73,247.55
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,412.34,293.69
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,465.99,338.67
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,519.45,382.34
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,571.19,422.82
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,622.07,461.38
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,670.17,497.63
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,716.86,531.94
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,761.16,563.8
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,803.7,592.05
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,842.05,617.11
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,878.25,640.55
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,910.93,661.86
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,941.03,681.43
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,966.88,697.87
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,989.59,712.29
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,1007.11,722.4
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,1021.23,730.44
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,1029.91,736.17
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,1035.09,739.86
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,1032.38,738.7
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,1026.29,735.62
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,1015.66,731.27
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,1001.78,724.99
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,981.14,713.03
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,957.57,699.28
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,938.12,688.79
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,905.95,669.83
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,864.52,643.78
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,821.37,616.36
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,768.2,582.38
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,714.41,547.2
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,655.14,506.38
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,592.41,461.65
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,512.2,403.38
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,435.79,344.5
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,336.71,264.33
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,246.44,183.92
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,120.38,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,14.1,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,24.24,13.45
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,33.55,23.0
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,43.81,32.32
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,49.66,37.61
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,55.27,42.47
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,58.52,45.12
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,61.6,47.53
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,63.31,48.6
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,64.87,49.52
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,65.54,49.78
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,93.85,56.4
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,141.57,77.91
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,191.73,111.44
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,242.55,151.23
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,294.95,194.67
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,347.21,238.35
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,406.39,286.49
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,444.44,320.54
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,474.99,345.64
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,529.31,385.96
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,607.0,442.98
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,653.38,477.13
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,698.52,509.84
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,711.75,515.84
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,711.23,511.54
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,783.39,565.61
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,856.73,616.34
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,803.13,576.54
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,723.45,516.11
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,851.89,609.68
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,966.69,685.01
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,804.6,577.17
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,591.98,426.06
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,652.62,471.5
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,728.95,524.86
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,743.62,536.44
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,756.37,547.36
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,890.75,644.86
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,977.83,703.09
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,968.35,697.79
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,945.03,684.69
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,747.25,554.3
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,542.55,407.26
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,685.78,516.82
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,797.77,594.66
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,749.6,563.16
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,696.33,528.88
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,631.9,485.96
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,568.68,442.2
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,489.28,384.51
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,413.59,325.82
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,317.47,247.85
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,228.06,169.29
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,110.14,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,14.55,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,24.97,13.92
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,35.77,24.69
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,46.22,34.12
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,52.94,40.1
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,57.59,44.09
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,62.94,48.5
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,67.9,52.47
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,66.9,51.32
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,66.08,50.33
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,66.68,50.63
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,94.62,57.39
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,141.53,78.71
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,190.73,111.74
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,240.35,150.74
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,291.57,193.45
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,343.59,237.17
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,396.23,280.86
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,447.21,322.94
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,502.08,366.69
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,550.21,403.74
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,597.43,438.98
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,642.67,472.73
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,686.77,504.87
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,728.84,534.48
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,766.89,560.74
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,803.72,585.52
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,838.87,608.41
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,869.32,627.24
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,897.34,644.42
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,921.23,659.85
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,942.21,673.46
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,957.77,684.11
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,970.15,692.9
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,976.35,698.87
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,979.28,702.97
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,973.97,700.54
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,965.47,696.27
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,959.99,695.49
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,944.18,688.08
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,919.94,673.92
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,893.17,658.14
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,858.43,637.52
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,821.72,615.42
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,648.94,494.81
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,476.4,367.44
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,560.79,435.68
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,616.34,480.02
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,551.78,432.78
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,488.97,385.75
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,410.99,326.16
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,337.35,267.51
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,251.95,197.27
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,160.06,118.63
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,76.32,1.81
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,14.55,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,24.95,13.85
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,36.48,25.25
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.64,35.31
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,54.25,41.22
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,61.56,47.48
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,65.65,50.81
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,69.5,53.82
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,70.81,54.61
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,72.01,55.3
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,72.63,55.6
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,92.44,56.29
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,137.86,77.02
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,192.92,114.6
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,241.12,152.31
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,291.05,193.81
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,341.22,235.89
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,392.39,278.36
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,443.11,320.33
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,494.11,361.57
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,542.85,399.45
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,592.28,436.7
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,637.0,470.47
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,680.61,502.75
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,722.19,532.16
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,762.41,559.78
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,798.45,583.9
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,832.79,606.82
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,863.67,627.38
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,892.37,646.52
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,916.34,662.27
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,937.44,676.21
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,953.63,687.05
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,966.67,695.98
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,974.05,701.04
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,989.96,711.77
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,981.19,706.99
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,969.11,700.4
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,956.39,694.56
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,940.68,686.84
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,923.83,677.45
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,897.63,661.89
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,864.23,642.19
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,828.8,620.97
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,783.17,591.55
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,736.42,560.99
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,680.53,523.7
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,624.51,485.49
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,552.64,433.78
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,490.18,386.99
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,413.07,327.79
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,340.26,269.61
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,254.91,199.37
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,176.76,131.12
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,77.81,6.97
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,13.64,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,23.45,12.67
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,32.77,22.11
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,42.9,31.25
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,47.53,35.45
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,52.02,39.31
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,55.02,41.84
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,57.87,44.15
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,59.05,44.9
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,60.14,45.54
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,67.26,51.24
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,87.59,51.75
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,134.47,72.8
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,183.72,105.79
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,233.92,145.34
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,285.63,188.56
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,344.46,237.36
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,396.2,280.36
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,446.43,322.0
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,496.6,362.56
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,545.73,400.47
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,594.26,436.73
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,640.37,471.14
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,685.3,503.88
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,727.57,533.36
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,768.44,560.17
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,805.14,584.1
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,839.92,606.65
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,871.88,627.63
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,901.54,647.11
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,926.31,663.05
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,948.11,677.16
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,964.91,686.78
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,978.49,694.44
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,987.33,700.63
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,992.86,704.91
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,991.09,705.2
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,986.06,703.62
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,975.76,699.37
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,962.38,693.3
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,951.1,687.76
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,926.36,673.55
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,895.56,655.96
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,862.47,636.77
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,818.0,608.87
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,777.71,583.54
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,724.9,549.51
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,671.79,514.52
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,601.94,465.49
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,533.89,416.33
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,455.8,357.98
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,377.35,296.58
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,283.92,220.93
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,199.4,147.98
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,98.5,15.71
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,15.01,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,26.48,14.92
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,38.32,26.65
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,50.52,37.58
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,58.49,44.65
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,66.16,51.21
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,71.28,55.51
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,76.27,59.59
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,113.73,90.72
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,150.2,120.35
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,109.83,86.54
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,99.98,63.23
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,144.51,84.11
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,191.37,115.69
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,238.5,152.58
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,287.52,193.26
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,338.16,235.79
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,389.04,278.02
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,442.38,321.58
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,490.49,360.47
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,537.48,396.91
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,583.47,431.53
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,627.6,464.77
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,671.03,496.8
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,710.37,525.24
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,748.15,552.08
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,749.62,549.23
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,732.52,533.38
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,807.0,587.98
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,875.93,636.63
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,877.06,633.92
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,867.02,622.95
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,840.86,605.7
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,800.63,579.27
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,779.47,564.85
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,756.12,548.76
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,737.2,536.66
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,716.45,523.29
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,819.89,599.71
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,909.42,663.92
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,829.85,610.25
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,757.98,560.96
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,769.04,573.11
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,774.88,581.07
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,729.7,550.93
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,683.76,520.05
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,627.64,481.79
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,571.99,443.02
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,505.74,394.67
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,441.48,346.45
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,351.24,277.7
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,281.17,221.82
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,200.48,155.72
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,124.6,91.19
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,52.95,8.49
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
