Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,25.73,14.23
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,39.56,27.62
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,51.23,38.18
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,59.9,45.85
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,68.24,52.98
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,91.4,72.59
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,109.44,87.58
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,123.7,99.01
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,137.23,109.63
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,163.09,130.46
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,185.51,139.25
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,203.11,145.73
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,242.09,169.53
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,280.35,198.25
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,320.37,229.4
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,358.48,258.42
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,391.76,284.23
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,434.04,317.4
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,477.27,350.64
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,522.39,383.89
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,568.2,416.81
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,601.44,440.98
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,633.37,463.78
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,673.24,491.06
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,713.36,517.99
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,724.74,525.53
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,733.88,531.55
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,755.29,546.4
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,775.36,560.2
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,803.87,579.72
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,827.16,595.75
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,836.41,602.56
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,843.33,608.01
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,702.45,510.25
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,536.89,392.7
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,692.53,507.43
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,832.09,606.27
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,863.8,630.22
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,897.59,655.72
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,875.06,641.7
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,850.01,626.46
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,758.71,565.5
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,676.64,509.05
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,681.86,516.27
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,681.51,519.0
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,625.83,480.71
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,570.64,442.23
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,508.3,396.82
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,447.55,351.34
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,371.78,293.49
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,286.4,226.23
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,208.15,162.08
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,134.74,99.36
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,65.61,14.6
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,26.48,14.78
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,37.98,26.28
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,49.84,36.98
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,55.32,41.93
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,61.63,47.35
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,65.33,50.35
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,68.82,53.06
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,67.69,51.8
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,66.73,50.68
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,67.29,50.96
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,86.46,51.48
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,171.46,110.24
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,242.14,168.85
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,279.86,197.65
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,316.64,226.49
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,345.7,250.35
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,380.66,277.55
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,413.53,301.89
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,461.6,337.33
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,509.42,373.31
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,591.38,434.78
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,636.68,468.62
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,680.79,500.96
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,721.79,530.61
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,761.13,557.96
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,717.89,522.81
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,644.07,465.11
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,771.92,559.99
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,891.34,641.85
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,915.44,656.93
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,936.65,670.85
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,952.41,681.34
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,965.0,689.92
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,972.45,695.33
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,976.66,698.83
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,928.48,668.59
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,852.16,615.16
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,825.19,599.61
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,795.95,582.09
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,722.3,532.49
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,666.57,494.23
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,670.5,500.94
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,689.45,517.4
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,587.19,445.33
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,506.38,387.15
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,494.71,381.83
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,479.31,373.12
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,426.8,334.27
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,375.1,295.19
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,314.83,248.77
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,256.85,202.42
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,190.5,147.72
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,128.17,94.17
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,62.66,15.93
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,15.01,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,26.44,14.7
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,40.26,28.18
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,52.01,38.83
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,62.48,48.05
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,72.49,56.61
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,90.32,71.7
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,114.57,91.96
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,132.55,106.45
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,145.05,116.18
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,143.69,114.6
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,142.23,107.93
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,183.81,138.23
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,236.75,176.2
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,265.91,196.88
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,297.0,219.22
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,301.07,222.67
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,301.46,223.05
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,332.06,245.31
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,364.36,268.61
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,406.3,298.21
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,461.52,337.0
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,475.78,347.12
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,489.08,356.6
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,507.32,368.89
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,525.67,381.13
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,611.04,443.21
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,704.51,509.75
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,712.97,514.25
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,719.16,517.59
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,633.32,457.61
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,536.17,388.62
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,533.24,387.61
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,529.63,385.79
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,782.81,572.82
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,984.5,710.52
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,983.96,710.03
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,980.15,708.96
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,969.12,704.22
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,966.14,704.96
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,945.57,692.95
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,922.24,679.27
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,891.23,661.05
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,857.96,641.22
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,816.21,614.32
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,778.29,589.84
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,725.98,555.18
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,673.34,519.61
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,609.38,474.03
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,546.68,428.15
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,469.1,370.21
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,395.07,311.74
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,297.49,232.61
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,213.84,160.46
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,106.42,34.53
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,27.09,15.16
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,44.65,31.77
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,60.39,45.74
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,71.65,55.63
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,82.58,64.93
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,79.36,62.13
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,79.33,61.94
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,87.36,68.35
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,94.91,74.23
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,95.7,74.45
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,112.38,74.01
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,148.5,87.82
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,189.96,113.89
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,237.09,150.5
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,286.19,191.05
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,339.39,234.85
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,388.58,275.69
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,438.23,317.09
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,488.19,357.83
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,539.54,397.93
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,587.8,434.86
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,632.78,469.09
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,676.66,501.73
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,719.27,532.03
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,760.84,560.29
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,797.8,584.62
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,833.01,607.69
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,864.73,628.58
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,894.29,647.96
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,919.03,663.9
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,940.87,677.94
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,957.3,687.08
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,970.53,694.18
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,979.55,700.07
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,985.33,703.99
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,984.34,703.69
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,980.13,701.5
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,970.22,697.21
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,968.48,698.37
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,947.98,686.32
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,924.71,672.65
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,894.24,654.98
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,861.48,635.71
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,821.72,610.58
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,785.45,587.65
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,734.01,554.44
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,682.18,520.3
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,620.71,478.28
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,560.18,435.55
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,482.87,379.04
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,409.04,321.53
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,317.36,247.47
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,231.68,174.1
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,114.93,40.98
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,26.47,14.63
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,38.01,26.27
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,49.88,37.01
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,55.01,41.66
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,60.92,46.74
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,64.66,49.79
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,68.2,52.54
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,66.76,51.03
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,65.53,49.69
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,87.07,67.32
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,123.14,83.71
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,142.38,82.63
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,183.82,105.28
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,233.64,144.0
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,285.0,186.45
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,343.34,234.82
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,394.92,277.87
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,446.08,320.46
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,497.25,362.11
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,546.21,400.44
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,594.64,437.3
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,640.96,472.42
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,686.04,505.87
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,727.94,535.38
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,768.13,562.06
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,805.38,586.91
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,840.75,610.37
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,872.5,631.34
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,901.97,650.77
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,926.56,666.77
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,948.18,680.86
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,965.74,692.38
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,980.1,701.91
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,989.23,708.17
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,995.06,712.47
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,991.65,710.95
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,985.05,707.56
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,975.14,701.91
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,973.26,701.64
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,952.72,689.57
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,929.4,675.87
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,898.86,658.21
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,866.01,638.95
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,824.5,612.63
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,786.6,588.57
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,735.16,555.17
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,683.31,520.85
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,619.0,476.8
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,555.92,432.22
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,478.51,375.86
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,404.54,318.51
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,306.55,239.45
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,222.29,167.21
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,111.06,42.16
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,14.55,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,25.01,13.53
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,35.83,24.5
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,46.31,33.97
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,50.62,37.91
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,53.05,40.01
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,56.04,42.44
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,58.88,44.65
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,57.68,43.37
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,62.49,47.14
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,63.47,47.67
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,82.1,47.79
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,129.25,67.19
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,188.39,106.83
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,239.7,146.64
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,292.27,190.11
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,344.67,234.27
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,397.87,278.67
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,450.13,322.11
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,502.19,364.32
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,552.83,403.66
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,602.79,441.28
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,650.04,476.68
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,695.92,510.24
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,739.17,540.1
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,780.66,566.45
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,818.7,590.88
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,854.7,613.73
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,886.89,632.89
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,916.6,650.3
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,942.65,666.61
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,965.66,680.99
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,982.62,691.59
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,996.22,700.2
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,1005.46,706.19
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,1011.29,710.19
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,1011.21,710.66
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,1007.77,709.22
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,998.4,704.24
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,985.82,697.41
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,967.05,687.25
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,945.36,675.33
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,917.02,659.73
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,886.28,642.52
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,857.36,625.5
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,816.99,600.69
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,768.44,570.55
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,719.1,539.21
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,658.69,499.5
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,603.25,461.9
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,529.17,409.51
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,458.34,356.81
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,365.63,283.47
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,280.61,211.11
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,140.27,57.57
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,14.55,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,24.98,13.38
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,36.16,24.66
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,46.98,34.38
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,53.27,40.0
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,60.18,45.91
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,63.96,49.08
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,67.54,51.97
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,69.31,53.16
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,70.93,54.19
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,71.62,54.56
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,88.38,54.39
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,133.54,73.64
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,188.35,110.17
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,237.42,147.97
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,288.24,189.53
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,338.39,230.82
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,389.85,272.5
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,440.86,312.72
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,496.04,354.19
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,544.74,389.51
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,593.22,423.06
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,639.1,456.15
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,683.84,487.72
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,724.76,516.55
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,763.64,543.41
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,800.87,567.83
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,836.44,591.14
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,868.28,610.84
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,898.05,629.19
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,923.03,645.23
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,945.15,659.6
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,962.88,671.37
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,977.45,681.35
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,985.34,686.74
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,989.96,690.31
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,988.3,690.86
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,995.28,696.93
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,984.19,691.27
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,970.0,683.98
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,947.37,671.53
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,922.04,657.46
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,890.44,640.12
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,862.31,624.94
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,817.37,597.31
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,771.3,568.69
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,676.78,507.04
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,578.45,440.46
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,550.43,422.48
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,519.9,401.17
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,443.06,345.15
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,370.36,289.67
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,278.58,216.19
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,195.15,145.96
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,99.65,41.16
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,14.55,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,25.68,13.83
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,39.16,27.22
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,50.57,37.58
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,58.55,44.68
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,66.24,51.27
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,71.72,55.77
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,76.95,59.91
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,77.49,60.03
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,77.68,59.83
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,113.42,89.19
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,163.75,119.25
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,182.53,123.36
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,218.73,144.83
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,275.07,190.93
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,312.51,223.02
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,345.33,249.89
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,360.18,262.45
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,403.97,293.63
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,468.93,340.59
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,511.06,372.26
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,582.05,425.21
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,600.5,437.7
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,606.97,440.32
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,663.6,480.39
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,723.0,521.54
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,738.64,532.0
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,752.06,541.12
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,688.13,495.93
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,610.79,440.89
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,677.31,489.09
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,755.11,543.22
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,657.04,475.11
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,549.82,399.79
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,787.16,573.79
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,984.63,706.73
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,984.5,705.9
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,981.1,704.85
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,927.29,671.92
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,857.38,626.02
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,649.36,481.88
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,427.08,320.02
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,439.62,331.43
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,432.31,327.59
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,402.02,306.51
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,370.96,284.7
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,545.85,421.72
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,675.98,518.08
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,615.57,474.21
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,555.99,431.31
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,479.86,375.82
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,407.06,319.41
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,317.89,247.9
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,233.58,176.46
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,116.73,51.38
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,13.64,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,23.43,12.19
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,33.49,22.63
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,43.25,31.5
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,50.57,37.95
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,56.13,42.64
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,59.3,45.22
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,62.31,47.55
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,62.92,47.79
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,63.5,47.98
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,64.22,48.28
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,86.9,53.51
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,167.34,107.63
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,238.42,166.33
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,275.17,192.93
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,314.21,222.37
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,329.52,229.17
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,387.72,270.85
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,437.61,310.88
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,487.54,349.72
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,535.84,386.13
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,583.76,421.0
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,629.4,454.32
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,673.91,486.01
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,715.97,515.36
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,756.57,542.47
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,794.09,566.32
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,829.86,588.88
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,861.74,608.12
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,891.46,625.91
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,916.83,641.71
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,939.32,655.76
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,957.38,667.71
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,972.27,677.86
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,980.98,684.34
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,986.4,688.99
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,979.8,686.37
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,981.95,689.42
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,971.46,684.65
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,957.9,678.15
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,937.82,667.61
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,914.99,655.35
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,884.01,638.68
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,856.28,624.02
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,814.77,598.75
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,771.91,572.29
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,719.87,539.19
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,667.49,505.14
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,602.1,460.42
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,537.99,415.2
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,460.42,358.71
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,382.69,299.24
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,291.55,226.52
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,208.76,156.9
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,106.37,47.59
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,14.1,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,24.97,13.17
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,35.38,24.08
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,46.21,33.86
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,52.88,39.74
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,60.22,45.94
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,63.99,49.0
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,67.56,51.78
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,68.61,52.36
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,69.59,52.86
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,70.01,52.89
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,84.46,51.95
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,129.74,70.62
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,184.48,106.33
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,232.74,142.99
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,282.81,183.59
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,332.69,224.49
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,383.58,265.67
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,434.44,306.58
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,489.5,349.25
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,537.18,385.1
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,584.53,419.59
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,630.04,452.92
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,674.48,484.76
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,716.67,513.84
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,757.71,541.05
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,794.84,565.02
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,830.2,587.77
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,861.66,607.97
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,890.94,626.79
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,915.87,642.89
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,937.93,657.28
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,955.06,667.31
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,969.04,675.48
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,977.37,681.2
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,982.43,685.08
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,984.15,687.53
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,982.54,688.08
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,972.79,684.66
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,959.97,679.48
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,951.01,675.48
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,928.35,662.82
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,899.03,646.91
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,867.39,629.41
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,828.07,605.78
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,787.06,580.73
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,741.14,552.39
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,690.16,519.89
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,630.0,479.93
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,570.62,439.11
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,495.23,385.07
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,423.15,330.25
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,333.02,258.15
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,250.13,187.96
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,122.95,57.17
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
