Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,13.64,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,23.45,11.92
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,33.52,22.51
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,43.3,31.37
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,50.26,37.5
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,55.44,41.87
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,58.66,44.49
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,61.72,46.86
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,62.71,47.42
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,63.64,47.91
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,64.36,48.22
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,85.78,53.17
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,131.06,71.23
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,178.97,101.86
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,228.28,139.51
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,279.25,181.09
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,330.43,223.71
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,388.81,271.21
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,438.83,312.52
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,488.95,353.0
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,537.55,390.65
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,585.64,426.81
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,631.49,461.32
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,676.21,494.28
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,676.77,490.78
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,665.53,477.93
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,746.23,539.13
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,833.75,600.83
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,797.13,573.18
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,736.02,525.7
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,847.36,608.25
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,944.3,673.58
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,962.07,683.67
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,976.65,692.33
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,986.01,700.35
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,992.07,706.46
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,986.04,703.52
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,976.88,698.78
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,978.92,701.15
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,966.41,694.18
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,945.4,682.16
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,921.66,668.45
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,890.6,650.73
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,857.26,631.38
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,821.39,610.35
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,778.97,584.48
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,727.15,550.93
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,674.94,516.39
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,611.29,471.82
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,548.75,426.78
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,472.14,370.6
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,394.33,310.47
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,305.8,238.69
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,225.16,169.89
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,114.05,53.91
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,13.64,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,23.45,11.73
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,34.67,23.39
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,45.55,33.27
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,51.17,38.36
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,54.73,41.45
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,58.0,44.12
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,61.1,46.54
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,59.74,45.13
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,64.71,49.02
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,65.21,49.14
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,78.82,47.96
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,124.55,65.29
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,173.42,96.28
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,232.68,141.8
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,284.18,184.14
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,335.6,227.35
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,387.89,270.96
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,439.35,313.17
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,490.7,354.11
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,540.73,392.97
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,590.19,430.24
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,637.41,465.82
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,683.39,499.7
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,725.28,528.86
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,764.91,554.92
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,802.06,579.35
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,837.29,602.38
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,869.74,623.72
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,899.93,643.58
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,925.28,660.05
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,947.69,674.67
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,965.12,686.45
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,979.33,696.31
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,988.3,702.37
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,993.96,706.46
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,993.78,707.28
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,990.29,706.18
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,980.54,700.91
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,967.68,693.81
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,958.12,689.28
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,935.1,676.07
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,905.71,659.85
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,873.97,641.97
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,831.76,615.79
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,792.89,591.61
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,741.81,558.85
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,690.26,525.09
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,624.95,480.65
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,561.0,435.72
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,484.64,380.15
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,411.61,323.63
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,315.05,245.86
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,232.85,175.83
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,117.51,56.75
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,13.64,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,23.45,11.68
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,34.3,23.13
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,44.81,32.65
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,50.38,37.69
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,54.01,40.83
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,56.93,43.21
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,59.72,45.37
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,88.88,69.49
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,114.75,90.32
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,84.04,64.48
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,74.36,44.5
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,147.41,88.22
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,213.84,140.08
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,267.79,186.46
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,307.33,221.88
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,339.82,242.91
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,387.3,276.76
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,422.21,305.68
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,438.2,319.24
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,494.39,361.18
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,590.35,432.96
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,637.56,468.73
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,683.34,502.92
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,625.82,457.43
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,539.47,389.39
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,599.56,433.8
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,664.38,480.69
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,659.8,477.14
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,653.08,472.34
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,680.53,493.26
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,716.69,519.89
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,667.01,485.11
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,623.09,454.15
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,821.48,601.48
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,980.97,711.19
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,979.46,710.1
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,986.36,715.77
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,834.18,614.52
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,665.07,492.58
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,482.55,362.11
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,300.59,225.89
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,473.87,361.3
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,641.56,486.76
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,642.2,488.22
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,621.7,475.86
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,497.01,385.1
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,380.03,297.28
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,337.62,266.22
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,295.24,234.07
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,248.03,196.92
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,201.71,159.37
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,148.46,114.8
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,96.87,70.8
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,46.33,19.46
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,8.64,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,16.74,6.56
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,32.91,21.89
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,48.63,35.87
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,66.07,51.06
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,83.36,65.83
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,100.05,79.92
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,118.88,95.56
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,130.76,104.95
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,147.15,117.92
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,162.24,129.87
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,180.04,136.1
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,212.8,158.58
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,231.84,172.69
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,255.41,190.2
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,279.31,208.18
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,317.8,235.22
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,375.34,277.23
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,402.58,298.37
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,428.93,318.52
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,471.55,349.76
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,530.69,392.92
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,532.5,394.02
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,533.56,393.95
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,470.39,347.39
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,399.74,294.69
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,267.64,198.24
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,127.34,92.67
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,139.16,101.89
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,151.14,111.08
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,128.98,94.14
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,106.53,76.91
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,164.45,121.41
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,223.52,166.15
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,246.28,183.25
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,269.54,200.76
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,253.86,189.28
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,237.98,177.71
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,176.17,131.4
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,114.87,84.53
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,170.01,127.77
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,227.94,172.67
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,179.48,135.86
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,131.35,98.78
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,83.02,60.95
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,37.97,25.08
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,76.83,56.53
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,122.98,93.68
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,104.85,79.4
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,86.53,64.83
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,68.54,50.39
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,50.24,35.41
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,34.47,22.3
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,20.25,10.34
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,10.11,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,20.14,8.91
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,36.54,24.92
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,52.68,39.31
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,69.58,54.03
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,86.19,68.2
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,99.11,79.07
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,111.72,89.48
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,133.57,107.18
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,146.95,117.58
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,159.98,127.8
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,185.65,140.78
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,145.34,94.77
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,172.54,97.76
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,244.79,164.77
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,307.89,223.33
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,343.22,249.31
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,370.51,269.63
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,381.72,279.31
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,383.88,281.28
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,442.26,323.17
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,532.36,387.47
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,561.86,408.51
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,589.85,428.32
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,660.94,482.21
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,750.09,547.86
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,786.47,571.55
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,821.12,594.3
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,783.48,565.31
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,722.24,517.39
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,833.33,600.1
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,927.48,664.86
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,944.21,675.39
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,957.82,684.59
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,903.03,648.41
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,819.88,588.41
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,907.9,653.92
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,978.38,701.0
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,968.14,694.74
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,954.83,687.29
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,895.51,649.89
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,820.65,601.09
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,712.53,527.37
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,589.74,441.48
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,692.82,520.78
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,772.99,578.08
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,721.84,543.53
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,670.29,509.01
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,607.06,465.28
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,544.96,421.08
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,468.55,365.33
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,390.74,305.65
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,300.28,233.51
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,217.93,164.37
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,111.17,55.48
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,21.15,9.51
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,30.91,20.24
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,41.6,29.89
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,44.63,32.76
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,47.71,35.45
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,65.79,50.76
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,81.5,63.77
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,95.54,74.98
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,108.69,85.22
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,121.61,95.26
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,139.92,100.88
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,171.63,113.15
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,209.21,135.39
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,227.18,142.24
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,277.84,177.44
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,329.43,220.09
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,381.72,262.91
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,432.72,304.54
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,483.64,345.04
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,533.14,382.63
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,581.99,418.5
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,599.26,429.67
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,603.47,429.97
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,673.49,481.07
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,755.15,538.33
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,792.84,561.81
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,828.69,584.32
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,860.56,602.94
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,890.2,620.03
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,915.47,636.16
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,937.85,650.58
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,955.27,662.06
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,969.51,671.72
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,978.55,677.8
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,984.3,682.04
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,978.98,679.66
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,982.27,682.81
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,972.06,677.72
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,958.76,670.96
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,938.41,660.44
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,915.31,648.23
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,885.6,632.62
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,858.96,618.88
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,818.19,594.85
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,775.93,569.5
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,725.16,537.96
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,673.95,505.39
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,611.62,464.0
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,550.29,421.89
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,474.73,367.81
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,402.36,312.87
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,309.23,238.98
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,228.79,171.51
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,116.01,58.03
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,12.28,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,21.87,9.69
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,36.53,24.66
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,49.22,36.02
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,58.7,44.38
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,67.81,52.15
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,74.29,57.48
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,80.47,62.38
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,84.56,65.29
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,87.49,67.17
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,88.77,67.79
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,97.51,65.8
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,139.44,81.4
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,184.36,108.75
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,230.33,142.6
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,278.32,180.53
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,326.89,219.57
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,376.56,259.12
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,425.27,298.02
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,478.69,339.34
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,525.28,374.51
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,571.42,408.44
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,615.91,441.08
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,659.73,472.59
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,701.82,502.69
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,743.64,532.18
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,749.17,532.27
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,745.37,525.65
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,708.48,500.3
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,660.15,466.97
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,678.84,480.65
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,705.6,499.12
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,374.8,273.37
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,36.51,22.23
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,70.43,48.36
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,104.75,74.59
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,77.93,54.29
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,51.52,34.17
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,38.15,23.99
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,24.81,13.73
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,79.01,56.01
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,136.04,100.26
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,184.37,138.24
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,235.37,178.18
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,254.47,193.58
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,257.44,196.88
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,318.09,246.48
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,357.43,279.44
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,318.12,250.22
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,278.56,220.33
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,232.65,184.21
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,187.49,147.64
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,140.04,108.13
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,93.6,68.55
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,44.9,19.46
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,11.82,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,20.35,8.47
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,31.28,20.45
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,41.87,30.09
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,49.3,36.73
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,54.92,41.6
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,58.54,44.59
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,61.98,47.3
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,63.31,48.15
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,64.56,48.9
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,65.57,49.45
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,73.86,47.85
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,157.04,99.49
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,229.85,156.35
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,267.78,188.06
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,307.75,221.8
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,318.61,222.81
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,376.19,262.83
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,418.73,301.45
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,441.09,321.06
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,492.4,359.05
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,579.96,423.97
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,625.65,458.19
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,670.25,491.08
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,712.86,521.01
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,754.33,549.05
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,791.92,573.7
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,827.72,597.03
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,859.57,616.71
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,889.24,634.88
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,914.58,651.2
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,937.05,665.74
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,817.74,585.15
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,649.77,464.64
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,836.37,600.55
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,984.1,698.86
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,975.4,693.06
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,976.12,694.68
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,965.67,689.61
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,952.16,682.77
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,931.16,671.15
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,913.58,661.85
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,882.4,644.57
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,849.06,625.75
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,807.06,599.82
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,763.69,572.57
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,712.21,539.19
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,660.32,504.81
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,595.83,460.53
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,532.43,415.61
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,451.43,354.63
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,381.3,299.42
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,296.85,231.08
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,219.22,165.27
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,112.16,56.58
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,12.28,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,21.14,8.77
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,32.81,21.65
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,44.1,31.84
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,50.85,37.8
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,58.24,44.05
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,62.49,47.54
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,66.52,50.7
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,67.98,51.63
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,69.34,52.45
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,70.46,53.17
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,77.72,58.95
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,123.36,67.91
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,178.6,103.09
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,246.95,163.75
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,302.59,214.36
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,323.4,223.84
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,377.27,261.45
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,425.8,303.34
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,459.63,330.81
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,502.7,362.74
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,578.13,418.37
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,538.54,389.6
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,476.87,342.58
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,521.1,373.4
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,568.46,405.55
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,691.44,496.35
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,821.38,587.66
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,854.03,606.95
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,884.77,625.61
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,910.0,642.01
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,932.44,656.72
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,823.88,583.86
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,666.2,472.27
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,842.3,599.39
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,978.96,690.56
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,981.83,692.93
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,981.29,694.36
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,824.46,593.68
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,621.11,451.54
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,797.54,581.93
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,928.45,671.66
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,803.59,590.74
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,649.87,484.41
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,732.11,548.45
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,792.09,591.6
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,741.8,559.15
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,690.97,526.26
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,629.74,484.87
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,569.37,442.68
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,494.15,387.87
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,422.03,332.1
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,332.12,259.27
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,246.75,186.9
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,124.15,63.33
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,11.82,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,20.4,7.99
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,30.97,20.1
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,41.23,29.4
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,48.66,35.94
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,54.34,40.75
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,57.62,43.43
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,60.76,45.86
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,62.53,47.08
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,64.17,48.16
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,64.9,48.47
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,78.28,59.17
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,124.75,67.6
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,173.9,97.28
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,223.81,134.25
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,275.42,175.58
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,326.86,217.89
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,385.73,265.33
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,436.79,307.0
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,487.9,347.79
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,537.26,385.55
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,586.14,421.82
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,632.62,456.29
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,677.92,489.13
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,719.76,517.78
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,759.57,544.31
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,797.27,568.84
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,833.2,592.12
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,865.26,613.15
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,895.2,632.84
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,920.37,649.2
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,942.66,663.81
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,960.5,674.65
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,975.16,683.58
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,984.15,690.14
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,989.84,694.81
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,989.22,696.02
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,985.34,695.32
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,987.24,699.58
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,974.57,694.64
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,954.21,683.49
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,931.02,670.57
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,900.68,654.02
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,868.0,635.79
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,831.81,613.94
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,789.12,587.35
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,738.19,554.97
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,686.79,521.53
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,622.34,477.9
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,559.0,433.57
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,482.63,377.95
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,409.47,321.42
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,315.55,245.77
