Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,18.36,0.0
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,32.93,21.13
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,47.7,34.61
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,53.96,40.41
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,61.2,46.74
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,85.59,67.38
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,110.02,87.66
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,125.19,99.65
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,146.99,116.83
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,149.69,118.35
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,148.27,116.53
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,135.33,85.81
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,160.51,89.37
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,234.01,151.99
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,298.38,209.05
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,312.49,214.73
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,363.3,251.48
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,420.61,298.34
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,471.58,339.55
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,521.4,378.89
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,570.94,416.9
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,583.77,425.94
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,588.01,426.49
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,659.12,480.79
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,749.32,547.67
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,787.98,573.3
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,824.76,597.69
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,858.29,618.7
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,889.65,638.13
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,916.26,655.46
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,939.98,670.9
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,870.79,622.32
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,764.94,543.27
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,894.25,638.33
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,990.5,702.76
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,992.02,704.16
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,990.19,704.08
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,981.53,701.24
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,969.67,696.46
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,769.77,562.91
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,528.47,387.8
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,727.35,539.01
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,876.45,645.67
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,833.94,618.21
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,789.99,590.35
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,744.31,561.58
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,693.5,528.44
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,626.73,482.82
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,561.4,436.64
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,483.46,379.53
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,408.94,321.47
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,310.04,241.21
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,225.86,168.81
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,113.21,42.25
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,9.55,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,17.11,0.0
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,28.35,17.26
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,39.83,27.85
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,45.53,33.09
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,49.36,36.49
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,52.49,39.1
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,55.5,41.48
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,54.42,40.26
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,58.94,43.69
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,59.74,44.08
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,60.46,44.4
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,97.31,49.85
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,155.92,83.37
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,206.97,119.94
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,259.49,162.02
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,311.73,205.35
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,364.7,249.28
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,417.04,293.23
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,469.37,336.34
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,520.27,376.66
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,570.48,415.33
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,618.54,451.28
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,665.39,485.36
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,706.39,514.08
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,743.87,539.59
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,781.85,565.32
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,818.03,589.45
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,850.28,611.07
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,880.35,631.25
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,906.18,648.4
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,929.19,663.75
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,947.34,674.53
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,962.34,683.32
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,972.18,691.54
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,978.77,697.8
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,986.44,703.72
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,979.65,700.37
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,970.16,696.64
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,957.55,690.99
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,935.12,677.73
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,916.36,667.03
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,885.13,649.06
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,851.72,629.53
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,805.43,599.59
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,758.03,568.57
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,703.31,532.82
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,648.31,496.03
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,570.15,441.12
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,502.8,391.9
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,423.21,330.96
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,348.23,271.49
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,241.35,185.73
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,157.82,115.53
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,77.57,24.8
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,9.1,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,15.76,0.0
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,25.71,15.07
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,36.52,25.06
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,41.86,29.98
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,47.05,34.53
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,50.32,37.26
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,53.45,39.76
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,55.23,40.95
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,62.75,46.86
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,63.73,47.39
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,64.63,47.83
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,101.57,53.98
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,151.64,80.84
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,202.4,116.97
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,263.15,164.92
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,315.56,208.41
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,368.51,252.45
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,420.18,294.87
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,471.91,336.26
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,522.4,375.63
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,572.12,413.22
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,619.36,447.96
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,665.43,480.94
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,708.5,510.95
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,749.85,538.99
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,788.2,564.16
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,824.64,587.94
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,857.0,609.12
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,887.04,628.79
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,913.17,645.96
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,936.44,661.44
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,954.3,673.53
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,968.95,683.71
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,978.4,690.7
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,984.51,695.73
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,984.33,696.9
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,980.91,696.15
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,983.01,700.62
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,970.63,695.82
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,950.75,684.77
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,928.03,671.92
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,898.44,655.3
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,866.47,636.99
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,830.3,614.33
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,787.69,587.03
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,736.05,553.77
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,683.94,519.48
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,616.32,473.17
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,550.06,426.29
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,469.9,366.4
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,390.01,303.96
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,291.96,224.9
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,203.34,149.88
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,102.6,31.26
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,9.1,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,16.76,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,32.11,20.11
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,47.59,34.29
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,54.41,40.57
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,62.0,47.2
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,67.7,51.97
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,73.93,57.02
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,98.1,76.9
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,127.77,100.93
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,100.41,77.86
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,77.01,58.22
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,111.24,64.04
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,159.45,89.88
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,208.18,124.16
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,265.83,169.1
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,316.72,210.43
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,368.11,252.05
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,418.17,292.34
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,468.71,331.93
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,517.82,369.31
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,566.01,404.74
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,612.07,438.48
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,657.36,470.74
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,698.24,498.08
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,736.96,523.15
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,774.19,548.42
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,809.9,572.27
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,841.06,590.87
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,870.06,607.99
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,895.28,624.52
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,917.78,639.43
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,934.07,650.52
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,947.24,659.81
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,962.76,670.71
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,967.49,674.96
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,962.71,673.69
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,954.78,670.58
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,942.52,665.42
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,927.32,658.48
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,904.62,645.87
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,879.32,631.55
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,844.18,611.52
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,807.03,589.93
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,753.18,555.44
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,706.98,525.74
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,649.87,488.09
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,593.22,449.67
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,523.81,400.69
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,456.73,351.86
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,362.0,281.03
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,288.61,223.62
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,203.08,154.57
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,112.23,80.08
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,53.19,11.42
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,26.42,15.56
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,42.53,30.18
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,59.31,44.9
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,76.42,59.63
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,93.19,73.73
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,109.62,87.22
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,128.59,102.31
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,140.01,110.87
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,140.15,110.32
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,147.26,115.45
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,174.28,121.18
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,202.8,135.17
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,239.65,159.8
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,280.32,189.64
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,307.99,207.21
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,360.04,245.49
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,417.83,291.78
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,469.31,332.43
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,519.21,370.89
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,568.77,407.91
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,616.2,443.24
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,662.54,476.92
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,703.89,505.21
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,742.72,531.03
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,780.52,556.49
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,816.57,579.95
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,849.16,600.08
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,879.64,618.78
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,905.53,635.57
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,928.67,650.67
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,946.04,661.1
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,971.68,676.83
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,981.1,685.25
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,987.18,691.83
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,988.31,694.01
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,986.1,694.25
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,976.15,689.44
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,963.04,682.77
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,942.76,671.58
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,919.63,658.61
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,888.35,641.62
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,860.81,626.97
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,819.22,602.61
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,776.17,576.83
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,722.5,542.73
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,668.47,507.52
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,601.8,462.03
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,536.37,415.82
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,451.37,352.12
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,377.97,294.32
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,285.12,219.26
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,200.88,147.37
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,100.55,22.11
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,8.64,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,15.51,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,27.63,16.42
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,39.9,27.94
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,47.19,34.6
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,55.42,41.8
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,59.42,45.17
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,63.25,48.24
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,64.18,48.66
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,65.1,49.03
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,66.15,49.59
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,67.05,50.04
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,105.39,59.38
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,153.62,83.71
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,203.58,118.49
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,255.4,159.13
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,307.35,201.79
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,367.02,250.26
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,418.63,292.26
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,470.38,333.33
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,520.73,372.31
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,570.61,409.78
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,617.96,445.33
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,664.22,479.28
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,707.84,509.74
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,750.14,538.57
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,788.8,563.98
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,825.52,587.98
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,858.13,608.17
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,888.41,626.79
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,914.77,643.71
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,938.24,658.82
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,956.75,671.37
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,972.04,682.02
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,981.59,688.65
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,987.76,693.31
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,988.07,694.68
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,985.04,694.12
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,976.2,691.2
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,964.19,686.39
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,955.91,682.69
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,933.88,670.16
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,905.08,654.65
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,873.86,637.43
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,832.62,611.97
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,794.41,588.32
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,744.12,556.71
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,693.3,524.01
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,628.53,480.39
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,564.95,436.05
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,486.36,378.15
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,411.26,319.62
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,310.35,238.65
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,224.72,164.97
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,110.64,19.01
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,13.96,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,26.06,15.0
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,38.36,26.51
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,45.67,33.16
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,53.71,40.16
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,57.77,43.57
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,61.65,46.68
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,61.56,46.35
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,61.57,46.09
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,107.14,83.41
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,175.89,138.51
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,125.9,83.3
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,147.04,79.5
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,196.45,113.89
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,247.72,154.14
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,314.39,214.84
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,365.05,259.59
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,388.2,278.04
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,415.54,298.34
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,466.6,334.81
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,560.37,402.98
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,606.99,437.56
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,652.53,470.74
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,694.78,499.79
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,735.13,526.79
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,773.04,551.83
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,809.16,575.05
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,841.75,596.16
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,872.2,615.88
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,897.99,632.63
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,921.0,647.69
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,939.69,660.1
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,955.25,670.66
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,965.15,677.8
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,971.79,683.06
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,980.25,689.63
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,974.42,687.32
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,964.96,682.93
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,952.37,676.68
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,931.31,665.08
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,907.5,651.76
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,882.18,638.77
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,849.08,620.46
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,806.95,594.79
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,763.45,567.78
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,710.17,534.13
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,656.56,499.33
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,591.42,455.11
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,527.42,410.02
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,441.96,345.85
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,368.02,287.54
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,277.78,214.24
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,195.97,143.58
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,97.28,9.98
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,17.7,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,24.9,13.98
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,34.15,22.99
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,38.73,27.29
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,43.24,31.28
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,46.65,34.17
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,49.92,36.8
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,50.49,37.07
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,56.15,41.57
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,57.42,42.36
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,58.59,43.05
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,87.36,45.7
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,145.9,76.87
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,196.49,111.56
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,248.66,152.26
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,300.49,194.81
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,353.22,238.39
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,405.88,281.39
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,458.61,323.4
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,509.48,363.08
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,559.78,401.24
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,607.84,437.56
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,654.7,472.24
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,698.6,503.14
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,740.7,531.68
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,779.61,557.61
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,816.51,582.17
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,850.08,604.51
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,881.26,625.31
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,908.47,643.13
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,932.8,659.16
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,951.24,670.33
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,966.43,679.53
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,976.81,688.4
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,983.83,695.32
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,985.02,697.25
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,982.88,697.22
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,929.98,665.66
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,849.86,613.34
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,843.95,612.55
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,841.28,613.6
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,777.18,572.37
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,719.56,534.82
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,556.02,418.31
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,401.39,303.7
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,523.29,401.05
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,641.09,490.96
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,579.86,448.13
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,519.4,405.12
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,461.15,361.25
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,404.1,315.95
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,301.55,232.99
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,214.74,157.45
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,105.03,3.3
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,13.16,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,24.93,13.86
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,36.9,25.25
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,44.29,31.97
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,49.76,36.8
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,53.23,39.73
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,56.57,42.4
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,57.12,42.64
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,57.71,42.87
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,64.97,48.62
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,66.16,49.3
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,93.05,51.22
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,141.47,74.47
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,191.91,109.03
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,244.14,149.72
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,303.75,197.86
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,356.02,240.92
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,408.12,284.04
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,460.37,326.45
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,510.84,365.9
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,560.81,403.87
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,608.63,439.13
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,655.32,472.64
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,697.72,502.11
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,737.44,529.03
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,775.71,554.68
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,812.18,578.53
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,845.09,600.21
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,875.81,620.47
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,901.84,637.49
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,925.05,652.77
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,942.91,663.33
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,957.6,671.97
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,967.13,680.0
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,973.36,686.13
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,976.64,689.67
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,965.39,684.09
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,954.14,678.17
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,939.79,670.37
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,870.24,626.52
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,785.62,569.89
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,813.81,594.23
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,830.15,607.97
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,685.52,510.87
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,538.27,406.13
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,493.5,376.15
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,448.55,344.87
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,484.36,374.09
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,495.54,384.36
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,415.54,323.28
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,340.21,263.84
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,251.25,191.85
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,157.0,112.78
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,75.07,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,7.28,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,14.55,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,23.07,12.26
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,34.34,23.07
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,39.33,27.76
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,44.24,32.11
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,47.62,34.9
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,50.88,37.44
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,52.1,38.17
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,58.61,43.25
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,59.43,43.65
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,60.17,43.98
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,87.02,46.13
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,137.14,69.72
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,197.64,111.2
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,250.29,151.59
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,303.15,194.32
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,356.72,237.82
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,409.31,280.8
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,461.96,322.98
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,513.39,362.59
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,564.16,400.55
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,612.44,436.28
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,659.51,470.29
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,703.97,501.17
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,746.67,530.01
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,785.87,555.56
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,823.06,579.74
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,856.91,600.45
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,888.37,619.57
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,915.44,636.9
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,939.58,652.45
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,960.14,666.18
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,977.48,678.03
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,987.61,685.21
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,994.31,690.45
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,996.04,692.76
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,994.35,693.12
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,986.27,690.78
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,974.92,686.54
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,957.42,677.08
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,936.98,665.84
