Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,908.66,650.66
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,887.75,640.28
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,848.71,616.76
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,807.87,591.85
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,758.17,561.22
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,707.68,529.31
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,650.46,491.79
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,590.09,450.51
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,513.61,395.35
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,440.53,339.89
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,344.49,262.75
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,256.76,185.51
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,125.02,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,13.64,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,22.25,11.48
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,31.77,20.91
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,36.48,25.28
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,41.1,29.31
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,44.65,32.24
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,48.04,34.89
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,53.81,39.43
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,54.95,40.03
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,55.93,40.59
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,56.83,41.07
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,82.22,42.81
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,142.04,73.42
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,193.5,107.92
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,246.5,148.79
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,299.34,191.81
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,352.98,235.78
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,406.08,278.79
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,459.25,320.74
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,510.66,360.24
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,561.45,398.04
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,610.52,434.38
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,658.41,469.01
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,702.68,499.29
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,744.86,527.11
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,784.2,552.44
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,821.52,576.35
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,855.45,596.75
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,886.97,615.52
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,914.52,633.05
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,939.16,648.83
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,958.34,661.3
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,974.24,671.89
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,985.34,679.3
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,993.05,684.78
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,991.57,685.11
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,986.79,683.6
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,978.43,681.12
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,966.85,676.77
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,948.62,666.91
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,938.02,662.03
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,909.04,646.79
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,877.59,629.93
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,837.64,605.98
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,795.96,580.61
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,749.4,552.19
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,697.91,519.67
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,633.94,477.52
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,571.11,434.53
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,493.39,378.63
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,419.14,322.03
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,321.64,244.06
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,232.57,166.24
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,110.54,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,12.73,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,22.66,11.63
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,33.94,22.69
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,42.38,30.24
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,49.16,36.12
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,53.45,39.74
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,57.55,43.05
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,58.39,43.43
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,59.24,43.78
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,60.23,44.32
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,67.74,50.18
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,89.66,50.1
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,137.57,71.51
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,188.2,105.32
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,240.69,145.59
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,300.59,193.37
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,353.26,236.24
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,405.75,279.15
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,458.38,321.28
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,509.06,360.53
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,559.42,398.42
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,607.78,433.69
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,654.99,467.19
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,699.81,498.22
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,743.07,527.3
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,782.73,552.95
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,820.39,577.2
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,854.26,599.18
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,885.74,619.64
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,912.82,637.06
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,936.97,652.69
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,956.15,663.89
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,972.07,673.12
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,982.19,681.43
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,988.89,687.8
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,987.42,687.79
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,982.66,685.92
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,973.83,681.66
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,961.82,675.55
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,953.85,672.44
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,932.28,660.72
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,902.93,645.16
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,871.15,627.91
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,830.77,603.46
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,788.68,577.57
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,741.61,548.79
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,689.56,515.78
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,625.7,473.3
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,562.97,429.99
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,484.89,373.58
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,410.38,316.41
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,313.2,238.34
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,222.3,158.51
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,106.03,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,22.65,11.42
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,34.69,23.28
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,42.5,30.39
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,50.89,37.73
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,55.08,41.3
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,59.1,44.55
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,59.5,44.56
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,59.95,44.57
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,61.24,45.36
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,69.2,51.61
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,89.22,50.74
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,136.69,71.51
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,187.12,105.12
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,239.36,145.27
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,299.3,193.2
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,351.99,236.16
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,404.09,278.27
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,456.29,319.35
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,506.9,358.21
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,557.03,395.5
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,605.0,431.07
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,651.86,464.99
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,695.68,495.23
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,737.64,523.51
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,776.33,548.44
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,813.08,571.75
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,846.14,591.65
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,876.82,609.94
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,903.12,626.4
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,926.54,641.1
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,944.57,652.89
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,959.38,662.83
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,968.95,670.7
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,975.17,676.7
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,971.77,675.48
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,976.72,679.68
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,966.76,674.68
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,953.61,667.93
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,933.06,656.63
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,909.73,643.66
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,878.46,626.92
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,850.56,612.24
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,806.18,585.5
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,760.58,557.56
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,707.22,524.58
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,653.54,490.42
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,583.76,442.62
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,515.54,394.29
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,430.11,330.92
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,355.81,273.09
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,262.01,197.95
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,177.34,124.07
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,85.0,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.28,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,25.56,13.33
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,43.17,30.28
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,59.57,44.74
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,76.42,59.27
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,80.38,62.75
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,79.12,61.62
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,95.51,75.02
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,117.53,92.79
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,116.84,91.82
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,122.43,96.03
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,137.43,93.98
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,176.1,111.74
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,219.09,140.09
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,262.72,172.61
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,303.49,204.15
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,348.67,239.61
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,396.76,277.75
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,445.82,315.72
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,492.69,350.53
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,544.18,387.46
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,590.21,420.86
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,635.71,453.09
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,680.04,484.22
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,724.61,514.94
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,763.96,540.94
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,801.63,564.36
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,835.99,585.81
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,859.68,600.44
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,885.31,617.3
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,908.22,632.49
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,927.35,645.42
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,943.44,656.58
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,964.34,670.88
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,970.93,676.35
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,840.99,593.16
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,690.36,488.86
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,674.98,481.98
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,657.91,473.18
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,775.65,560.18
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,876.31,631.6
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,625.33,460.53
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,337.02,249.72
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,254.38,189.78
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,159.86,118.37
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,77.69,55.53
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,5.28,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.39,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,6.37,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,24.81,12.57
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,41.45,28.95
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,55.03,41.09
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,68.06,52.45
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,85.39,67.27
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,102.59,81.68
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,116.43,92.84
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,130.15,103.67
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,137.96,109.68
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,147.41,116.99
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,184.37,135.9
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,217.16,158.05
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,217.16,147.51
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,257.56,170.36
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,301.38,205.53
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,348.0,243.43
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,395.45,282.47
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,443.9,321.58
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,490.58,357.91
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,538.16,393.91
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,542.25,396.69
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,530.79,386.25
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,543.15,394.21
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,553.81,400.63
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,633.72,458.17
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,724.24,521.63
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,695.61,500.16
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,656.11,471.71
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,710.87,511.02
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,762.26,547.26
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,853.28,613.64
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,932.02,668.32
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,818.74,591.29
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,667.02,484.15
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,604.82,441.92
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,540.71,396.97
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,576.48,424.85
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,610.99,451.26
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,764.69,564.81
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,881.95,647.54
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,838.67,620.4
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,793.71,593.04
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,636.08,482.85
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,476.77,365.97
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,561.75,434.86
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,625.08,484.96
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,552.29,432.11
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,489.63,385.74
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,410.14,324.5
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,335.31,264.43
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,247.44,191.83
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,167.75,118.71
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,55.75,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.46,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,24.73,12.34
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,43.02,30.36
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,58.53,44.21
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,74.49,58.1
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,85.89,67.77
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,101.2,80.44
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,117.11,93.29
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,138.92,110.73
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,143.31,113.62
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,143.67,113.25
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,177.01,130.09
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,211.72,156.19
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,235.32,171.27
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,275.11,199.09
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,310.97,224.5
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,350.4,252.8
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,382.29,276.2
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,429.68,311.03
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,361.2,263.75
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,276.72,202.59
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,375.36,274.52
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,482.46,350.45
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,579.22,422.21
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,700.43,510.19
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,736.35,534.86
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,771.19,559.01
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,802.13,580.95
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,831.42,601.68
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,855.15,617.99
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,876.36,632.63
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,892.57,644.12
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,905.93,653.83
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,911.48,658.09
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,913.97,660.48
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,919.44,665.83
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,921.48,668.44
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,743.92,545.17
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,539.02,397.69
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,413.96,308.78
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,306.87,229.56
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,238.42,179.32
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,188.08,141.57
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,416.37,321.15
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,606.37,463.48
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,581.08,445.5
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,553.73,426.86
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,487.32,377.49
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,407.62,317.57
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,328.74,257.24
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,255.1,198.61
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,174.41,132.73
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,85.98,57.35
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,29.11,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,9.1,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,23.73,11.12
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,38.73,26.6
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,47.64,34.81
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,57.23,43.26
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,63.78,48.97
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,70.06,54.26
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,71.85,55.5
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,72.7,55.9
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,107.98,84.9
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,147.92,117.1
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,178.98,132.51
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,213.97,158.25
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,192.58,126.85
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,239.67,150.32
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,289.68,191.4
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,341.37,234.29
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,392.86,276.77
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,444.76,318.5
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,499.36,360.92
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,548.99,398.61
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,596.17,434.48
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,642.39,468.82
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,685.95,500.61
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,728.2,530.88
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,767.17,557.51
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,804.31,582.12
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,837.42,603.04
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,868.26,622.4
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,870.52,622.55
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,850.52,604.45
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,911.22,651.17
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,951.36,678.95
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,961.44,687.53
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,968.22,694.39
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,968.19,695.93
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,964.85,695.5
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,966.48,699.29
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,953.74,693.81
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,672.75,502.36
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,343.36,256.82
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,579.61,440.79
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,796.39,599.95
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,670.8,510.81
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,540.57,416.13
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,499.3,388.38
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,456.97,358.73
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,406.23,321.45
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,355.92,283.3
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,296.92,236.56
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,240.13,189.95
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,170.99,131.77
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,105.69,71.48
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,34.65,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,8.19,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,22.25,9.77
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,35.45,23.95
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,45.81,33.4
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,55.81,42.23
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,78.54,61.74
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,101.48,81.11
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,84.45,66.36
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,74.94,58.01
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,103.17,81.4
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,137.69,109.59
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,146.45,105.5
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,187.1,127.01
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,240.66,168.34
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,276.01,198.28
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,305.91,223.4
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,317.65,234.1
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,322.74,238.37
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,312.53,230.87
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,372.51,273.7
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,430.47,314.45
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,498.09,362.5
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,568.4,411.93
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,597.31,430.72
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,626.25,449.34
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,664.49,475.26
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,704.37,501.75
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,788.6,560.92
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,868.71,612.05
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,895.34,627.48
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,919.16,641.65
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,939.06,652.76
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,955.8,661.99
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,966.88,670.63
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,974.66,677.42
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,903.27,635.25
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,803.44,568.43
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,881.0,626.14
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,940.11,666.28
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,922.7,657.25
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,902.24,646.99
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,876.75,632.99
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,843.2,613.65
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,803.8,590.21
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,762.65,565.19
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,708.61,530.08
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,654.26,494.0
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,589.69,449.86
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,526.17,404.91
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,445.01,345.55
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,364.36,283.17
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,269.15,206.33
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,182.54,124.02
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,63.62,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,8.19,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,22.23,9.32
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,35.5,23.95
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,44.4,32.18
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,53.03,39.85
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,59.98,45.83
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,64.95,49.93
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,65.73,50.23
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,66.55,50.52
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,67.52,51.02
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,68.38,51.42
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,80.45,49.32
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,134.89,73.74
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,184.54,105.82
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,236.29,145.33
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,287.24,186.83
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,339.76,230.14
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,398.77,278.37
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,451.15,320.91
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,501.69,360.39
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,552.12,398.55
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,600.3,434.98
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,647.42,469.77
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,692.69,501.68
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,737.05,532.21
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,777.08,558.76
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,815.07,583.89
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,849.58,605.44
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,881.69,625.35
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,908.95,643.1
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,933.25,659.04
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,952.55,670.83
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,968.57,680.64
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,978.76,687.98
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,985.49,693.32
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,986.32,695.12
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,983.74,694.94
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,975.76,692.93
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,964.54,689.0
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,945.13,678.45
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,922.83,666.12
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,903.8,656.78
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,872.11,638.98
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,830.82,613.57
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,787.93,586.74
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,735.91,553.2
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,688.12,521.9
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,622.2,476.78
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,557.66,431.02
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,476.33,371.22
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,399.03,310.75
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,298.16,228.14
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,205.01,136.46
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,74.2,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,8.19,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,19.6,7.05
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,31.75,20.68
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,38.21,26.78
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,43.15,31.26
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,46.95,34.55
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,50.6,37.56
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,50.42,37.22
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,55.34,41.14
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,56.67,41.99
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,57.91,42.75
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,70.66,41.8
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,121.14,61.54
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,181.94,102.21
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,234.77,143.27
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,287.8,187.25
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,341.81,232.76
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,394.95,277.29
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,448.15,320.85
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,499.97,362.25
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,551.31,402.05
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,600.33,438.9
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,648.12,473.77
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,693.56,506.21
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,737.47,536.55
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,777.51,563.29
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,815.43,588.49
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,849.9,610.06
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,881.82,629.83
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,909.17,647.89
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,933.53,664.06
