Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,951.95,676.49
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,967.03,686.9
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,978.16,694.68
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,985.87,700.42
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,981.74,698.71
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,974.32,695.1
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,965.0,691.84
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,952.46,686.6
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,942.36,681.9
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,918.71,668.41
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,889.05,652.07
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,856.98,633.98
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,818.73,610.13
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,774.61,581.91
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,720.88,546.86
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,666.82,510.97
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,597.54,462.73
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,529.87,413.87
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,446.8,351.47
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,367.81,288.5
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,262.46,201.53
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,168.48,109.16
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,58.16,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.46,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,23.4,8.99
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,39.91,27.49
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,47.75,34.97
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,56.0,42.36
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,62.64,48.1
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,70.01,54.24
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,67.11,51.42
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,64.73,49.02
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,66.17,49.92
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,67.46,50.68
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,83.13,52.8
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,130.47,69.67
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,181.85,102.46
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,235.25,143.21
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,288.27,186.6
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,349.69,236.96
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,403.01,281.08
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,456.51,324.37
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,508.65,365.5
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,560.48,405.15
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,609.87,442.79
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,658.15,478.7
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,703.64,510.98
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,747.6,541.41
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,788.08,568.5
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,826.51,593.74
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,861.48,615.3
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,894.03,635.12
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,921.72,653.06
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,946.43,669.11
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,965.63,681.71
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,981.49,692.29
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,991.99,699.59
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,999.0,704.85
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,1000.51,706.78
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,998.55,706.68
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,989.65,702.07
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,977.44,695.52
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,958.41,684.97
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,946.71,679.3
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,916.86,662.96
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,884.5,644.93
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,842.98,620.73
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,799.7,594.9
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,746.82,560.73
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,698.26,528.83
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,630.82,482.38
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,564.78,435.29
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,481.87,374.47
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,403.09,312.86
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,294.95,224.85
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,191.23,120.64
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,69.81,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,17.21,4.61
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,34.07,22.61
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,40.8,29.0
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,48.3,35.63
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,52.62,39.38
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,56.78,42.81
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,55.87,41.84
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,55.21,41.03
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,61.88,46.35
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,62.89,46.9
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,71.26,44.04
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,120.91,61.55
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,182.1,101.5
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,235.37,142.01
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,288.74,185.64
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,343.18,230.85
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,397.23,275.45
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,451.34,319.01
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,503.32,359.83
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,554.78,398.98
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,604.3,436.4
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,652.58,471.95
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,698.1,503.89
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,741.87,533.79
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,782.19,560.26
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,820.37,585.19
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,854.98,606.45
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,887.07,625.96
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,914.2,643.57
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,938.29,659.31
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,957.78,671.12
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,973.92,680.91
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,984.72,690.04
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,992.03,697.18
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,993.35,699.26
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,991.19,699.34
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,982.56,696.63
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,970.59,691.95
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,951.95,681.92
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,930.34,670.05
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,901.34,654.19
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,879.63,643.13
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,839.01,618.16
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,796.63,591.75
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,745.54,559.2
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,693.75,525.37
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,632.76,483.99
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,568.95,438.85
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,486.77,378.23
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,408.82,317.16
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,301.85,229.18
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,199.61,120.82
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,73.54,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,14.5,2.41
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,29.89,18.92
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,35.89,24.66
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,41.76,29.92
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,45.63,33.28
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,49.36,36.36
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,50.3,36.89
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,56.31,41.6
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,57.25,42.11
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,58.13,42.57
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,66.32,40.71
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,126.8,65.99
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,178.81,98.27
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,232.49,138.7
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,286.3,182.41
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,340.92,227.5
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,395.24,271.96
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,449.68,315.42
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,502.09,356.27
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,553.91,395.4
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,603.77,432.84
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,652.45,468.49
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,697.81,500.01
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,741.34,529.49
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,781.65,555.71
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,819.83,580.4
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,854.47,601.75
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,886.58,621.39
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,914.64,639.44
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,939.7,655.67
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,958.76,668.52
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,974.44,679.43
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,985.74,687.42
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,993.57,693.41
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,993.52,694.65
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,990.02,693.92
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,981.44,691.61
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,969.54,687.32
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,950.89,677.66
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,929.25,666.13
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,910.29,657.22
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,878.75,639.93
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,838.66,615.48
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,796.78,589.51
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,744.2,556.43
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,690.97,522.02
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,630.04,480.86
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,566.06,435.71
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,483.68,374.93
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,405.55,313.64
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,300.21,226.79
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,197.91,113.62
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,73.39,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,13.88,1.54
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,28.19,17.56
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,33.44,22.63
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,38.61,27.24
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,42.26,30.41
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,45.78,33.32
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,51.78,38.14
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,53.41,39.18
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,54.48,39.82
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,55.48,40.39
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,62.69,46.06
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,123.81,63.91
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,176.06,96.16
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,229.91,136.78
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,284.42,181.26
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,339.5,226.97
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,393.46,271.44
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,447.53,314.97
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,500.1,356.26
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,551.67,395.49
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,601.16,432.96
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,649.46,468.67
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,694.14,500.2
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,736.97,529.71
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,777.75,556.76
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,816.49,582.12
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,849.45,602.57
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,879.67,621.19
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,906.52,638.7
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,930.39,654.37
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,947.44,665.77
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,961.13,675.2
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,971.4,683.76
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,978.28,690.36
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,978.27,691.57
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,974.87,690.82
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,965.62,686.23
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,964.08,686.77
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,945.12,676.16
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,923.09,663.74
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,892.72,646.74
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,859.91,628.04
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,820.81,604.07
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,779.79,578.47
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,731.36,547.87
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,677.99,512.99
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,614.44,469.74
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,551.86,425.37
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,469.27,364.05
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,390.96,302.14
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,289.08,217.73
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,188.53,101.18
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,69.71,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,14.37,1.08
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,29.17,18.22
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,36.06,24.76
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,42.73,30.73
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,46.56,34.06
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,50.25,37.11
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,52.2,38.58
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,59.48,44.45
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,60.65,45.14
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,61.74,45.75
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,67.2,49.96
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,118.2,60.49
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,170.48,92.65
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,233.27,139.87
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,287.35,183.72
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,342.24,228.99
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,396.13,273.76
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,450.11,317.72
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,502.74,358.83
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,554.68,398.08
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,604.02,435.31
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,652.16,470.76
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,696.81,501.86
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,739.31,530.68
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,779.68,557.51
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,817.99,582.38
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,851.21,602.95
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,881.82,621.79
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,908.32,638.95
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,931.8,654.28
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,950.28,666.9
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,965.45,677.59
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,974.79,685.83
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,980.67,692.11
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,975.53,690.16
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,978.49,693.59
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,967.98,688.52
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,954.23,681.58
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,932.81,669.79
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,908.5,656.18
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,875.97,638.42
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,846.69,622.66
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,802.82,595.46
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,757.55,566.9
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,701.58,530.76
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,645.43,493.5
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,578.64,447.14
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,513.17,399.85
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,427.0,333.73
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,342.79,266.03
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,244.36,183.99
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,145.42,70.57
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,50.78,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,14.9,0.52
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,29.51,18.53
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,38.23,26.68
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,47.68,35.06
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,52.4,39.18
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,56.94,42.95
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,58.51,43.98
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,60.04,44.91
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,61.35,45.72
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,62.53,46.41
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,72.12,54.01
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,120.08,63.74
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,170.46,94.49
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,222.84,133.74
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,275.45,176.1
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,336.39,225.21
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,389.09,268.37
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,442.04,310.78
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,493.42,350.86
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,544.27,389.29
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,593.18,426.02
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,641.02,461.04
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,685.58,492.16
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,728.52,521.4
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,768.18,547.8
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,805.84,572.05
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,839.31,592.49
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,870.29,611.23
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,896.81,628.09
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,920.42,643.14
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,938.62,655.19
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,953.58,665.34
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,962.77,672.77
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,968.56,678.25
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,967.55,678.56
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,963.21,676.97
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,965.13,679.17
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,952.83,672.49
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,931.79,660.82
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,907.84,647.4
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,876.23,630.01
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,842.26,610.95
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,803.73,587.66
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,758.68,559.63
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,703.54,524.72
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,648.22,488.72
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,579.16,441.53
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,511.7,393.56
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,424.85,328.43
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,339.56,261.11
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,236.47,176.05
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,132.36,55.59
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,45.49,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,31.03,19.6
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,39.71,27.78
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,49.47,36.41
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,54.52,40.8
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,59.35,44.81
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,60.06,45.1
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,60.84,45.39
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,62.12,46.17
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,63.27,46.83
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,71.23,52.94
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,119.11,62.67
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,169.76,93.06
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,222.42,132.04
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,275.32,174.45
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,336.74,223.87
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,389.7,266.89
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,442.85,309.04
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,494.55,348.88
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,545.86,387.08
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,594.57,423.44
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,642.14,458.09
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,687.53,489.47
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,731.47,519.07
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,771.18,545.22
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,808.82,569.42
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,842.98,590.37
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,874.66,609.66
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,901.44,626.81
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,925.23,642.17
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,944.01,654.83
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,959.5,665.59
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,969.17,672.2
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,975.39,676.84
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,973.0,676.65
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,967.3,674.59
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,957.48,671.18
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,955.3,672.76
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,934.69,661.31
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,911.16,648.17
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,879.84,631.32
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,846.14,612.76
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,807.01,589.06
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,761.87,560.97
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,706.88,526.22
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,651.7,490.35
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,582.0,442.89
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,514.03,394.65
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,427.79,329.39
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,346.17,264.27
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,237.97,175.38
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,131.37,44.88
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,45.77,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,17.11,0.0
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,33.34,21.39
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,43.42,30.86
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,53.93,40.17
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,60.99,46.27
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,67.76,51.9
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,69.87,53.32
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,70.84,53.71
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,72.31,54.6
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,73.64,55.35
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,73.05,54.42
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,119.6,64.7
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,176.35,99.76
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,227.67,137.42
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,279.15,178.47
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,332.06,221.51
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,384.2,263.84
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,436.82,305.59
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,488.32,345.38
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,541.99,385.34
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,590.0,421.26
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,637.06,455.66
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,681.2,486.4
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,724.16,515.6
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,763.35,541.99
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,800.59,565.85
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,833.29,585.72
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,863.5,603.91
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,889.75,620.52
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,913.14,635.38
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,929.77,646.07
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,943.15,654.87
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,963.21,669.38
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,969.37,675.32
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,967.3,674.98
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,961.86,672.74
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,950.9,667.19
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,936.75,659.79
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,889.69,631.76
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,833.77,597.79
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,832.07,599.85
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,823.8,597.33
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,778.32,570.26
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,731.6,541.99
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,673.19,504.4
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,614.79,465.75
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,543.86,415.74
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,469.63,361.22
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,382.75,294.71
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,301.92,230.09
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,204.08,149.1
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,89.95,20.37
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,31.84,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,14.94,0.0
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,29.53,18.14
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,38.24,26.38
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,47.92,34.91
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,53.45,39.72
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,58.74,44.1
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,59.47,44.51
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,60.27,44.93
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,61.58,45.74
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,62.77,46.43
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,68.4,50.75
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,115.47,60.76
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,166.44,90.95
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,219.42,130.14
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,280.44,178.36
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,334.3,222.05
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,387.68,265.64
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,441.24,308.36
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,493.05,348.69
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,544.54,387.49
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,593.98,424.67
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,642.32,460.12
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,688.06,492.27
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,732.5,522.78
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,773.57,550.03
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,812.55,575.55
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,847.13,596.91
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,879.15,616.53
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,906.66,634.3
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,931.13,650.21
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,837.68,588.94
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,706.11,495.45
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,765.51,539.11
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,838.13,589.77
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,925.54,652.47
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,982.43,689.48
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,973.17,686.0
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,960.58,680.97
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,940.75,670.23
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,917.95,657.64
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,898.37,648.06
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,866.42,630.25
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,823.98,604.19
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,779.91,576.66
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,725.8,542.39
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,675.67,509.95
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,607.26,463.08
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,540.61,415.48
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,453.52,349.66
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,371.42,283.72
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,260.76,190.99
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,145.77,18.17
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,53.29,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,14.95,0.0
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,29.56,18.17
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,39.02,27.14
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,48.21,35.31
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,55.6,41.71
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,61.2,46.37
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,62.15,46.97
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,63.16,47.54
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,64.67,48.51
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,66.04,49.34
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,72.62,54.33
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,118.08,63.71
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,168.13,93.04
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,220.21,131.42
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,272.91,173.79
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,326.98,218.26
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,386.46,266.41
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,439.13,308.67
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,490.6,348.96
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,541.73,387.75
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,590.35,423.57
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,637.9,457.55
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,682.35,488.46
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,725.27,517.52
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,765.45,544.56
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,803.64,569.38
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,837.59,590.37
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,869.08,609.69
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,895.22,626.61
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,918.38,641.72
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,937.49,654.37
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,953.35,665.1
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,962.97,671.75
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,969.17,676.44
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,969.46,677.89
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,966.33,677.38
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,955.84,673.49
