Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,952.72,674.48
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,932.35,663.37
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,909.02,650.49
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,877.51,633.31
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,843.6,614.39
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,757.18,558.31
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,659.13,492.81
2016,8,10,17,15,497.5,123.0,3.8,36.5,336.0,611.0,461.67
2016,8,10,17,30,480.0,106.0,3.7,36.0,286.0,561.83,428.6
2016,8,10,17,45,442.0,92.5,3.65,36.0,236.5,500.07,384.23
2016,8,10,18,0,404.0,79.0,3.6,36.0,187.0,439.65,338.92
2016,8,10,18,15,341.5,65.0,3.35,35.5,141.5,362.52,279.16
2016,8,10,18,30,279.0,51.0,3.1,35.0,96.0,290.03,220.53
2016,8,10,18,45,139.5,37.0,2.9,34.5,59.5,159.47,114.24
2016,8,10,19,0,0.0,23.0,2.7,34.0,23.0,26.82,0.0
2016,8,10,19,15,0.0,11.5,2.75,33.5,11.5,10.46,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,14.86,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,28.85,17.42
2016,8,11,6,45,38.5,56.0,3.2,27.5,63.5,46.28,33.02
2016,8,11,7,0,67.0,78.0,3.4,28.0,92.0,61.57,46.36
2016,8,11,7,15,83.0,101.5,3.45,28.5,124.5,78.54,60.81
2016,8,11,7,30,99.0,125.0,3.5,29.0,157.0,95.01,74.48
2016,8,11,7,45,191.0,143.5,3.55,30.0,220.0,108.43,85.12
2016,8,11,8,0,283.0,162.0,3.6,31.0,283.0,115.04,89.91
2016,8,11,8,15,499.5,127.5,3.55,31.5,376.0,85.37,65.09
2016,8,11,8,30,716.0,93.0,3.5,32.0,469.0,65.35,48.34
2016,8,11,8,45,741.5,96.0,3.45,32.5,520.5,65.41,48.1
2016,8,11,9,0,767.0,99.0,3.4,33.0,572.0,110.81,57.74
2016,8,11,9,15,783.5,102.0,3.3,33.5,619.0,161.74,87.25
2016,8,11,9,30,800.0,105.0,3.2,34.0,666.0,214.61,126.01
2016,8,11,9,45,813.0,107.5,3.1,35.0,708.0,276.01,174.35
2016,8,11,10,0,826.0,110.0,3.0,36.0,750.0,329.85,217.89
2016,8,11,10,15,835.5,112.0,2.95,36.5,786.0,382.89,261.08
2016,8,11,10,30,845.0,114.0,2.9,37.0,822.0,436.12,303.42
2016,8,11,10,45,850.5,116.0,2.85,37.5,851.0,487.48,343.22
2016,8,11,11,0,856.0,118.0,2.8,38.0,880.0,538.21,381.22
2016,8,11,11,15,861.0,119.0,2.85,38.0,902.0,587.04,417.81
2016,8,11,11,30,866.0,120.0,2.9,38.0,924.0,634.79,452.71
2016,8,11,11,45,684.5,259.5,2.95,38.5,901.5,671.63,474.92
2016,8,11,12,0,503.0,399.0,3.0,39.0,879.0,697.42,488.17
2016,8,11,12,15,680.5,266.0,3.1,39.0,919.5,746.97,525.91
2016,8,11,12,30,858.0,133.0,3.2,39.0,960.0,797.11,562.45
2016,8,11,12,45,636.5,275.0,3.3,39.5,887.5,785.11,550.79
2016,8,11,13,0,415.0,417.0,3.4,40.0,815.0,752.32,523.6
2016,8,11,13,15,627.5,278.5,3.5,39.5,873.0,836.42,586.09
2016,8,11,13,30,840.0,140.0,3.6,39.0,931.0,908.01,635.61
2016,8,11,13,45,829.5,142.5,3.7,39.0,911.0,923.61,646.0
2016,8,11,14,0,819.0,145.0,3.8,39.0,891.0,935.92,654.81
2016,8,11,14,15,812.5,143.5,3.85,39.0,865.0,955.87,668.33
2016,8,11,14,30,806.0,142.0,3.9,39.0,839.0,961.92,673.16
2016,8,11,14,45,793.5,141.5,3.95,39.0,805.5,959.73,673.01
2016,8,11,15,0,781.0,141.0,4.0,39.0,772.0,954.16,670.93
2016,8,11,15,15,768.5,138.5,4.0,38.5,733.0,943.13,666.66
2016,8,11,15,30,756.0,136.0,4.0,38.0,694.0,928.91,660.47
2016,8,11,15,45,741.0,131.5,4.0,38.0,650.0,906.94,647.97
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,887.88,637.46
2016,8,11,16,15,704.5,122.5,3.95,37.5,557.0,854.37,618.51
2016,8,11,16,30,683.0,118.0,3.9,37.0,508.0,818.7,597.99
2016,8,11,16,45,660.5,111.0,3.85,37.0,457.0,777.11,571.96
2016,8,11,17,0,638.0,104.0,3.8,37.0,406.0,733.95,544.5
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.0,676.21,507.04
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,618.48,468.55
2016,8,11,17,45,511.0,82.0,3.4,36.0,247.5,548.81,419.24
2016,8,11,18,0,461.0,73.0,3.3,36.0,195.0,480.81,369.24
2016,8,11,18,15,382.5,61.5,2.95,35.5,146.5,386.94,297.16
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,305.57,231.61
2016,8,11,18,45,193.0,34.0,2.3,34.5,60.0,203.61,145.55
2016,8,11,19,0,82.0,18.0,2.0,34.0,22.0,92.3,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.5,11.0,30.65,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.5,3.05,26.5,26.5,15.89,0.0
2016,8,12,6,30,133.0,39.0,3.2,27.0,53.0,31.04,19.05
2016,8,12,6,45,235.0,54.5,3.35,27.5,97.0,41.61,29.11
2016,8,12,7,0,337.0,70.0,3.5,28.0,141.0,52.56,38.78
2016,8,12,7,15,404.0,81.5,3.55,28.5,192.0,60.03,45.25
2016,8,12,7,30,471.0,93.0,3.6,29.0,243.0,67.21,51.22
2016,8,12,7,45,529.0,98.5,3.65,29.5,297.5,69.85,53.21
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,71.17,54.02
2016,8,12,8,15,620.5,110.0,3.65,31.0,405.0,72.63,54.78
2016,8,12,8,30,654.0,116.0,3.6,32.0,458.0,73.95,55.4
2016,8,12,8,45,683.5,119.0,3.6,33.0,509.0,73.1,54.26
2016,8,12,9,0,713.0,122.0,3.6,34.0,560.0,114.94,62.62
2016,8,12,9,15,731.0,126.0,3.4,34.5,607.0,171.51,96.46
2016,8,12,9,30,749.0,130.0,3.2,35.0,654.0,222.47,133.26
2016,8,12,9,45,763.0,133.0,3.05,36.0,695.5,273.75,173.46
2016,8,12,10,0,777.0,136.0,2.9,37.0,737.0,326.36,215.5
2016,8,12,10,15,787.5,138.5,2.7,37.5,773.0,378.48,257.27
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,431.1,298.33
2016,8,12,10,45,803.0,144.5,2.35,38.5,837.5,482.25,337.13
2016,8,12,11,0,808.0,148.0,2.2,39.0,866.0,532.92,374.12
2016,8,12,11,15,813.5,149.5,2.15,39.0,887.5,581.62,409.6
2016,8,12,11,30,819.0,151.0,2.1,39.0,909.0,629.48,443.49
2016,8,12,11,45,796.0,170.0,2.05,39.5,916.5,671.91,471.41
2016,8,12,12,0,773.0,189.0,2.0,40.0,924.0,711.02,496.2
2016,8,12,12,15,774.5,189.5,2.05,40.0,930.0,749.67,522.22
2016,8,12,12,30,776.0,190.0,2.1,40.0,936.0,786.62,546.75
2016,8,12,12,45,770.0,193.0,2.15,40.0,932.5,817.7,566.74
2016,8,12,13,0,764.0,196.0,2.2,40.0,929.0,846.27,584.86
2016,8,12,13,15,761.0,195.5,2.2,40.0,918.5,871.64,600.62
2016,8,12,13,30,758.0,195.0,2.2,40.0,908.0,894.23,614.7
2016,8,12,13,45,749.5,195.5,2.25,40.0,888.5,909.72,624.9
2016,8,12,14,0,741.0,196.0,2.3,40.0,869.0,929.01,637.61
2016,8,12,14,15,733.5,193.5,2.25,40.0,843.5,936.51,642.29
2016,8,12,14,30,726.0,191.0,2.2,40.0,818.0,940.73,645.18
2016,8,12,14,45,699.0,197.5,2.2,40.0,782.0,932.07,640.81
2016,8,12,15,0,672.0,204.0,2.2,40.0,746.0,920.12,634.65
2016,8,12,15,15,657.0,199.5,2.15,39.5,707.0,905.29,627.71
2016,8,12,15,30,642.0,195.0,2.1,39.0,668.0,887.51,619.02
2016,8,12,15,45,625.5,188.0,2.1,39.0,624.5,862.73,605.14
2016,8,12,16,0,609.0,181.0,2.1,39.0,581.0,835.34,589.63
2016,8,12,16,15,584.0,174.5,2.05,38.5,533.0,797.89,568.39
2016,8,12,16,30,559.0,168.0,2.0,38.0,485.0,751.44,541.02
2016,8,12,16,45,526.5,159.5,1.95,38.0,434.5,702.38,510.31
2016,8,12,17,0,494.0,151.0,1.9,38.0,384.0,652.79,478.32
2016,8,12,17,15,451.5,139.5,1.8,37.5,332.0,590.69,437.59
2016,8,12,17,30,409.0,128.0,1.7,37.0,280.0,529.51,396.28
2016,8,12,17,45,355.5,113.5,1.6,37.0,229.5,457.13,344.61
2016,8,12,18,0,302.0,99.0,1.5,37.0,179.0,372.77,282.68
2016,8,12,18,15,231.0,80.0,1.35,36.0,132.5,289.23,219.44
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,211.33,157.95
2016,8,12,18,45,80.0,38.5,1.05,34.5,51.0,114.76,78.93
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.15,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,20.0,14.79,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,40.0,28.81,17.28
2016,8,13,6,45,123.0,59.5,1.35,26.0,83.5,46.29,33.21
2016,8,13,7,0,205.0,84.0,1.3,26.0,127.0,64.06,48.82
2016,8,13,7,15,115.0,99.0,1.3,26.0,125.0,76.99,60.07
2016,8,13,7,30,25.0,114.0,1.3,26.0,123.0,91.07,71.98
2016,8,13,7,45,12.5,121.5,1.3,26.5,126.0,101.57,80.46
2016,8,13,8,0,0.0,129.0,1.3,27.0,129.0,108.45,85.73
2016,8,13,8,15,14.0,162.5,1.25,27.0,169.5,134.07,106.48
2016,8,13,8,30,28.0,196.0,1.2,27.0,210.0,149.68,118.71
2016,8,13,8,45,102.5,236.5,1.15,27.5,297.5,175.68,138.89
2016,8,13,9,0,177.0,277.0,1.1,28.0,385.0,203.22,147.69
2016,8,13,9,15,175.0,301.5,1.05,28.0,416.5,234.32,168.45
2016,8,13,9,30,173.0,326.0,1.0,28.0,448.0,265.62,191.05
2016,8,13,9,45,112.5,331.0,0.95,28.0,412.0,271.16,197.46
2016,8,13,10,0,52.0,336.0,0.9,28.0,376.0,278.89,205.05
2016,8,13,10,15,58.0,358.5,0.9,28.0,405.0,304.46,223.48
2016,8,13,10,30,64.0,381.0,0.9,28.0,434.0,331.11,242.51
2016,8,13,10,45,98.5,411.5,0.95,28.5,497.0,377.81,275.14
2016,8,13,11,0,133.0,442.0,1.0,29.0,560.0,421.51,305.39
2016,8,13,11,15,168.5,454.5,1.05,29.0,608.0,464.89,335.96
2016,8,13,11,30,204.0,467.0,1.1,29.0,656.0,511.94,368.93
2016,8,13,11,45,187.5,476.0,1.15,29.5,652.0,525.42,377.44
2016,8,13,12,0,171.0,485.0,1.2,30.0,648.0,537.37,384.95
2016,8,13,12,15,133.0,480.5,1.2,30.0,608.0,520.59,373.05
2016,8,13,12,30,95.0,476.0,1.2,30.0,568.0,498.11,357.27
2016,8,13,12,45,56.5,399.0,1.25,30.0,454.0,406.71,294.27
2016,8,13,13,0,18.0,322.0,1.3,30.0,340.0,303.93,221.46
2016,8,13,13,15,17.5,312.5,1.3,29.5,329.5,296.77,217.35
2016,8,13,13,30,17.0,303.0,1.3,29.0,319.0,289.32,212.58
2016,8,13,13,45,66.0,376.5,1.3,29.0,437.0,417.52,305.81
2016,8,13,14,0,115.0,450.0,1.3,29.0,555.0,556.07,401.94
2016,8,13,14,15,106.5,433.5,1.3,29.0,528.5,525.46,380.49
2016,8,13,14,30,98.0,417.0,1.3,29.0,502.0,506.72,368.26
2016,8,13,14,45,52.0,300.0,1.3,29.0,345.0,344.15,253.89
2016,8,13,15,0,6.0,183.0,1.3,29.0,188.0,172.15,127.03
2016,8,13,15,15,10.0,212.5,1.3,28.5,220.5,205.05,153.01
2016,8,13,15,30,14.0,242.0,1.3,28.0,253.0,239.34,179.42
2016,8,13,15,45,7.0,138.5,1.3,28.0,144.0,131.98,98.09
2016,8,13,16,0,0.0,35.0,1.3,28.0,35.0,30.95,19.06
2016,8,13,16,15,0.0,58.0,1.3,28.0,58.0,51.32,35.44
2016,8,13,16,30,0.0,81.0,1.3,28.0,81.0,71.73,51.78
2016,8,13,16,45,11.5,126.0,1.3,28.0,131.5,126.02,95.33
2016,8,13,17,0,23.0,171.0,1.3,28.0,182.0,186.85,143.42
2016,8,13,17,15,18.5,149.5,1.25,27.5,157.5,162.09,124.53
2016,8,13,17,30,14.0,128.0,1.2,27.0,133.0,137.36,105.55
2016,8,13,17,45,7.0,107.0,1.15,27.0,109.5,111.27,84.75
2016,8,13,18,0,0.0,86.0,1.1,27.0,86.0,85.36,63.7
2016,8,13,18,15,0.0,63.5,1.05,26.5,63.5,62.55,45.12
2016,8,13,18,30,0.0,41.0,1.0,26.0,41.0,38.69,25.41
2016,8,13,18,45,0.0,24.5,1.0,26.0,24.5,21.71,10.64
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,7.28,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,4.5,4.6,24.0,4.5,3.94,0.0
2016,8,14,6,30,0.0,9.0,4.7,24.0,9.0,7.9,0.64
2016,8,14,6,45,0.0,18.0,4.85,24.5,18.0,15.82,7.72
2016,8,14,7,0,0.0,27.0,5.0,25.0,27.0,23.76,14.71
2016,8,14,7,15,0.0,37.5,5.15,25.0,37.5,33.05,22.82
2016,8,14,7,30,0.0,48.0,5.3,25.0,48.0,42.35,30.84
2016,8,14,7,45,23.5,105.5,5.45,25.5,115.5,86.84,68.6
2016,8,14,8,0,47.0,163.0,5.6,26.0,183.0,126.09,101.22
2016,8,14,8,15,23.5,124.5,5.75,26.0,134.5,101.92,80.6
2016,8,14,8,30,0.0,86.0,5.9,26.0,86.0,76.15,58.73
2016,8,14,8,45,77.0,181.5,6.05,26.0,228.5,142.27,113.53
2016,8,14,9,0,154.0,277.0,6.2,26.0,371.0,201.38,149.96
2016,8,14,9,15,84.5,256.5,6.15,26.0,308.5,206.8,154.62
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,199.6,151.47
2016,8,14,9,45,46.0,294.5,6.1,26.5,329.5,241.57,182.05
2016,8,14,10,0,77.0,353.0,6.1,27.0,413.0,297.46,223.22
2016,8,14,10,15,43.5,289.5,5.95,27.0,324.0,250.01,188.01
2016,8,14,10,30,10.0,226.0,5.8,27.0,235.0,198.98,149.5
2016,8,14,10,45,9.0,209.0,5.7,27.0,217.5,185.82,139.31
2016,8,14,11,0,8.0,192.0,5.6,27.0,200.0,172.06,128.63
2016,8,14,11,15,94.0,330.0,5.45,27.0,417.0,327.63,247.07
2016,8,14,11,30,180.0,468.0,5.3,27.0,634.0,497.87,372.62
2016,8,14,11,45,302.0,438.0,5.15,27.0,722.5,566.82,424.01
2016,8,14,12,0,424.0,408.0,5.0,27.0,811.0,648.16,484.19
2016,8,14,12,15,246.5,432.0,4.8,27.0,667.0,563.97,420.89
2016,8,14,12,30,69.0,456.0,4.6,27.0,523.0,460.14,342.19
2016,8,14,12,45,86.5,466.5,4.45,27.0,550.0,492.07,365.83
2016,8,14,13,0,104.0,477.0,4.3,27.0,577.0,525.37,389.96
2016,8,14,13,15,60.5,392.5,4.1,27.0,451.0,416.53,310.69
2016,8,14,13,30,17.0,308.0,3.9,27.0,325.0,293.93,219.75
2016,8,14,13,45,24.5,338.5,3.7,27.0,362.0,341.87,255.82
2016,8,14,14,0,32.0,369.0,3.5,27.0,399.0,382.95,286.08
2016,8,14,14,15,59.5,389.5,3.35,27.0,442.5,434.89,324.84
2016,8,14,14,30,87.0,410.0,3.2,27.0,486.0,488.66,364.43
2016,8,14,14,45,104.0,398.0,3.1,27.0,484.5,498.86,372.59
2016,8,14,15,0,121.0,386.0,3.0,27.0,483.0,526.02,392.96
2016,8,14,15,15,124.5,365.5,3.0,27.0,461.0,513.21,384.79
2016,8,14,15,30,128.0,345.0,3.0,27.0,439.0,499.4,376.13
2016,8,14,15,45,68.0,272.0,3.0,27.0,322.0,343.49,261.43
2016,8,14,16,0,8.0,199.0,3.0,27.0,205.0,193.23,146.47
2016,8,14,16,15,66.5,223.5,3.0,26.5,261.5,293.39,226.86
2016,8,14,16,30,125.0,248.0,3.0,26.0,318.0,400.1,310.31
2016,8,14,16,45,105.5,220.5,3.0,26.0,276.0,334.22,260.77
2016,8,14,17,0,86.0,193.0,3.0,26.0,234.0,286.2,224.48
2016,8,14,17,15,80.0,168.5,2.95,25.5,202.5,254.12,200.69
2016,8,14,17,30,74.0,144.0,2.9,25.0,171.0,221.75,176.04
2016,8,14,17,45,63.0,120.0,2.85,24.5,140.0,185.77,147.66
2016,8,14,18,0,52.0,96.0,2.8,24.0,109.0,149.79,118.5
2016,8,14,18,15,35.0,73.0,2.6,23.5,80.5,110.88,85.97
2016,8,14,18,30,18.0,50.0,2.4,23.0,52.0,71.84,52.84
2016,8,14,18,45,9.0,30.0,2.25,23.0,31.0,42.29,26.12
2016,8,14,19,0,0.0,10.0,2.1,23.0,10.0,9.1,0.0
2016,8,14,19,15,0.0,5.0,2.0,23.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.45,22.0,5.5,4.82,0.0
2016,8,15,6,30,0.0,11.0,2.5,22.0,11.0,9.66,2.06
2016,8,15,6,45,0.0,20.5,2.6,22.0,20.5,18.03,9.73
2016,8,15,7,0,0.0,30.0,2.7,22.0,30.0,26.42,17.25
2016,8,15,7,15,0.0,41.0,2.75,22.0,41.0,36.15,25.85
2016,8,15,7,30,0.0,52.0,2.8,22.0,52.0,45.9,34.35
2016,8,15,7,45,0.0,76.5,2.85,22.5,76.5,67.2,52.56
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,87.28,69.39
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,84.78,66.99
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,81.96,64.35
2016,8,15,8,45,0.0,82.0,2.95,23.0,82.0,72.62,56.22
2016,8,15,9,0,0.0,71.0,3.0,23.0,71.0,62.87,45.55
2016,8,15,9,15,2.5,127.5,2.9,23.0,129.5,111.46,84.25
2016,8,15,9,30,5.0,184.0,2.8,23.0,188.0,157.97,120.55
2016,8,15,9,45,16.5,240.0,2.75,23.5,253.0,205.83,156.7
2016,8,15,10,0,28.0,296.0,2.7,24.0,318.0,244.03,184.92
2016,8,15,10,15,20.0,270.5,2.6,24.0,286.5,236.28,178.93
2016,8,15,10,30,12.0,245.0,2.5,24.0,255.0,215.25,162.84
2016,8,15,10,45,10.5,227.0,2.45,24.0,236.0,201.47,152.2
2016,8,15,11,0,9.0,209.0,2.4,24.0,217.0,186.94,140.97
2016,8,15,11,15,8.5,195.5,2.3,24.0,203.5,176.22,132.65
2016,8,15,11,30,8.0,182.0,2.2,24.0,190.0,165.18,124.09
2016,8,15,11,45,4.0,137.0,2.15,24.5,141.0,124.03,92.01
2016,8,15,12,0,0.0,92.0,2.1,25.0,92.0,81.87,58.97
2016,8,15,12,15,9.5,211.5,2.05,25.0,221.0,194.55,146.09
2016,8,15,12,30,19.0,331.0,2.0,25.0,350.0,308.53,231.18
2016,8,15,12,45,10.0,233.0,2.0,25.0,243.0,215.97,161.69
2016,8,15,13,0,1.0,135.0,2.0,25.0,136.0,121.38,89.54
2016,8,15,13,15,0.5,104.5,1.95,25.0,105.0,93.73,68.25
2016,8,15,13,30,0.0,74.0,1.9,25.0,74.0,65.96,46.57
2016,8,15,13,45,5.0,144.0,1.9,25.0,149.0,133.7,99.65
2016,8,15,14,0,10.0,214.0,1.9,25.0,224.0,202.89,152.79
2016,8,15,14,15,5.0,174.0,1.9,25.0,179.0,161.65,121.11
2016,8,15,14,30,0.0,134.0,1.9,25.0,134.0,120.18,89.11
2016,8,15,14,45,7.0,195.0,1.9,25.0,201.0,183.99,138.92
2016,8,15,15,0,14.0,256.0,1.9,25.0,268.0,250.35,189.73
2016,8,15,15,15,15.5,254.0,1.9,24.5,266.5,251.34,191.1
2016,8,15,15,30,17.0,252.0,1.9,24.0,265.0,252.54,192.9
2016,8,15,15,45,11.0,217.5,1.95,24.0,225.5,213.44,163.3
2016,8,15,16,0,5.0,183.0,2.0,24.0,186.0,174.21,133.25
2016,8,15,16,15,2.5,124.5,1.95,24.0,126.0,114.86,86.91
2016,8,15,16,30,0.0,66.0,1.9,24.0,66.0,58.39,41.88
2016,8,15,16,45,4.0,110.5,1.9,24.0,112.5,103.65,78.83
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,155.79,120.92
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,133.28,103.28
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,110.84,85.53
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,90.46,69.09
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,69.71,52.01
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,50.28,35.74
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,30.13,18.75
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,17.17,6.97
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,11.5,2.55,21.0,11.5,10.46,0.0
2016,8,16,6,30,0.0,23.0,2.6,21.0,23.0,20.27,10.49
2016,8,16,6,45,0.0,43.0,2.65,21.5,43.0,37.13,26.0
2016,8,16,7,0,0.0,63.0,2.7,22.0,63.0,53.65,40.69
2016,8,16,7,15,4.0,85.0,2.75,22.0,86.5,71.51,56.39
2016,8,16,7,30,8.0,107.0,2.8,22.0,110.0,89.19,71.65
2016,8,16,7,45,4.0,99.0,2.85,22.5,100.5,84.78,67.6
2016,8,16,8,0,0.0,91.0,2.9,23.0,91.0,79.4,62.67
2016,8,16,8,15,12.5,141.0,2.85,23.0,147.5,118.53,95.54
2016,8,16,8,30,25.0,191.0,2.8,23.0,204.0,155.48,125.94
2016,8,16,8,45,13.5,178.5,2.8,23.5,185.5,148.2,119.15
2016,8,16,9,0,2.0,166.0,2.8,24.0,167.0,140.68,107.28
2016,8,16,9,15,6.0,191.5,2.7,24.0,195.5,162.15,123.6
2016,8,16,9,30,10.0,217.0,2.6,24.0,224.0,184.28,140.24
2016,8,16,9,45,17.5,253.5,2.55,24.5,266.5,216.27,163.94
2016,8,16,10,0,25.0,290.0,2.5,25.0,309.0,249.44,188.28
2016,8,16,10,15,24.5,301.0,2.35,25.0,321.0,261.54,197.05
2016,8,16,10,30,24.0,312.0,2.2,25.0,333.0,273.55,205.76
2016,8,16,10,45,90.5,376.5,2.1,25.5,456.5,348.03,259.88
2016,8,16,11,0,157.0,441.0,2.0,26.0,580.0,432.59,320.28
2016,8,16,11,15,100.0,420.5,1.9,26.0,510.0,406.02,300.7
2016,8,16,11,30,43.0,400.0,1.8,26.0,440.0,364.93,270.52
2016,8,16,11,45,51.5,419.5,1.7,26.5,468.0,393.13,290.32
2016,8,16,12,0,60.0,439.0,1.6,27.0,496.0,422.68,310.48
2016,8,16,12,15,49.5,424.5,1.55,27.0,471.5,410.25,301.24
2016,8,16,12,30,39.0,410.0,1.5,27.0,447.0,396.2,291.05
2016,8,16,12,45,120.0,447.0,1.5,27.0,561.5,506.45,370.73
2016,8,16,13,0,201.0,484.0,1.5,27.0,676.0,620.47,449.96
2016,8,16,13,15,170.0,478.0,1.55,27.0,639.5,601.61,436.19
2016,8,16,13,30,139.0,472.0,1.6,27.0,603.0,580.03,421.5
2016,8,16,13,45,80.5,401.5,1.7,27.0,477.5,455.56,335.04
2016,8,16,14,0,22.0,331.0,1.8,27.0,352.0,323.77,240.13
2016,8,16,14,15,11.0,202.0,1.85,27.0,212.5,193.36,144.11
2016,8,16,14,30,0.0,73.0,1.9,27.0,73.0,64.91,45.47
2016,8,16,14,45,3.5,135.0,2.0,27.0,138.0,124.62,92.32
2016,8,16,15,0,7.0,197.0,2.1,27.0,203.0,186.48,140.03
2016,8,16,15,15,29.5,254.5,2.2,26.5,276.5,280.29,212.42
2016,8,16,15,30,52.0,312.0,2.3,26.0,350.0,368.82,279.71
2016,8,16,15,45,36.0,272.5,2.4,26.0,298.0,312.84,238.09
2016,8,16,16,0,20.0,233.0,2.5,26.0,246.0,240.24,183.53
2016,8,16,16,15,44.5,234.0,2.5,25.5,260.0,284.88,219.85
2016,8,16,16,30,69.0,235.0,2.5,25.0,274.0,313.93,244.0
2016,8,16,16,45,34.5,150.5,2.55,25.0,170.0,184.33,143.4
2016,8,16,17,0,0.0,66.0,2.6,25.0,66.0,58.34,41.98
2016,8,16,17,15,0.0,57.0,2.45,24.5,57.0,50.34,35.78
2016,8,16,17,30,0.0,48.0,2.3,24.0,48.0,42.35,29.4
2016,8,16,17,45,0.0,39.0,2.2,24.0,39.0,34.37,22.87
2016,8,16,18,0,0.0,30.0,2.1,24.0,30.0,26.41,16.24
2016,8,16,18,15,0.0,22.0,1.95,23.5,22.0,19.35,10.3
2016,8,16,18,30,0.0,14.0,1.8,23.0,14.0,12.3,4.3
2016,8,16,18,45,0.0,8.0,1.7,23.0,8.0,7.02,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.82,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,96.0,15.5,2.3,23.0,24.5,14.1,0.0
2016,8,17,6,30,192.0,31.0,2.4,23.0,49.0,24.2,13.31
2016,8,17,6,45,298.0,43.5,2.5,23.5,93.5,33.46,22.64
2016,8,17,7,0,404.0,56.0,2.6,24.0,138.0,43.39,31.57
2016,8,17,7,15,215.0,84.0,2.7,24.0,129.0,64.33,49.79
2016,8,17,7,30,26.0,112.0,2.8,24.0,120.0,89.5,71.35
2016,8,17,7,45,32.5,135.0,2.95,24.5,147.5,106.34,85.32
2016,8,17,8,0,39.0,158.0,3.1,25.0,175.0,122.78,98.67
2016,8,17,8,15,85.5,190.5,3.15,25.0,233.0,144.77,116.6
2016,8,17,8,30,132.0,223.0,3.2,25.0,291.0,157.27,126.46
2016,8,17,8,45,153.5,248.5,3.25,25.5,335.5,172.06,137.85
2016,8,17,9,0,175.0,274.0,3.3,26.0,380.0,199.63,147.65
2016,8,17,9,15,240.0,288.5,3.3,26.0,447.0,232.56,167.45
2016,8,17,9,30,305.0,303.0,3.3,26.0,514.0,262.11,186.5
2016,8,17,9,45,313.5,322.5,3.3,26.5,551.5,300.52,215.83
2016,8,17,10,0,322.0,342.0,3.3,27.0,589.0,340.21,246.57
2016,8,17,10,15,318.5,362.0,3.3,27.0,616.5,377.34,276.11
2016,8,17,10,30,315.0,382.0,3.3,27.0,644.0,414.36,305.12
2016,8,17,10,45,284.5,406.0,3.3,27.5,649.0,441.82,326.13
2016,8,17,11,0,254.0,430.0,3.3,28.0,654.0,466.46,344.28
2016,8,17,11,15,207.5,447.5,3.3,28.0,634.0,480.91,355.04
2016,8,17,11,30,161.0,465.0,3.3,28.0,614.0,483.6,356.89
2016,8,17,11,45,149.0,472.0,3.3,28.5,611.0,496.55,365.5
2016,8,17,12,0,137.0,479.0,3.3,29.0,608.0,508.37,373.06
2016,8,17,12,15,158.0,483.0,3.3,29.0,633.0,541.16,396.69
2016,8,17,12,30,179.0,487.0,3.3,29.0,658.0,575.44,421.16
2016,8,17,12,45,189.5,485.0,3.3,29.0,665.5,597.05,436.57
2016,8,17,13,0,200.0,483.0,3.3,29.0,673.0,618.66,452.02
2016,8,17,13,15,135.5,462.5,3.25,29.0,591.0,556.7,407.64
2016,8,17,13,30,71.0,442.0,3.2,29.0,509.0,479.59,352.22
2016,8,17,13,45,56.5,414.5,3.2,29.0,467.0,445.99,328.68
2016,8,17,14,0,42.0,387.0,3.2,29.0,425.0,410.61,303.44
2016,8,17,14,15,22.5,271.0,3.15,29.0,291.5,280.23,208.49
2016,8,17,14,30,3.0,155.0,3.1,29.0,158.0,142.43,104.83
2016,8,17,14,45,33.5,256.5,3.1,29.0,283.5,281.41,211.24
2016,8,17,15,0,64.0,358.0,3.1,29.0,409.0,422.0,315.07
2016,8,17,15,15,32.0,226.0,3.05,28.5,251.5,252.89,190.41
2016,8,17,15,30,0.0,94.0,3.0,28.0,94.0,83.46,60.21
2016,8,17,15,45,0.0,95.0,2.95,28.0,95.0,84.32,61.2
2016,8,17,16,0,0.0,96.0,2.9,28.0,96.0,85.24,62.11
2016,8,17,16,15,10.5,148.5,2.8,27.5,154.5,146.16,110.81
2016,8,17,16,30,21.0,201.0,2.7,27.0,213.0,212.5,163.35
2016,8,17,16,45,10.5,142.0,2.65,27.0,148.0,141.89,108.24
2016,8,17,17,0,0.0,83.0,2.6,27.0,83.0,73.61,53.93
2016,8,17,17,15,0.0,71.5,2.45,26.5,71.5,63.22,45.91
2016,8,17,17,30,0.0,60.0,2.3,26.0,60.0,53.0,37.83
2016,8,17,17,45,0.0,49.0,2.15,26.0,49.0,43.24,29.9
2016,8,17,18,0,0.0,38.0,2.0,26.0,38.0,33.49,21.86
2016,8,17,18,15,0.0,27.5,1.9,25.5,27.5,24.21,14.12
2016,8,17,18,30,0.0,17.0,1.8,25.0,17.0,14.94,6.33
2016,8,17,18,45,0.0,9.5,1.75,24.5,9.5,8.34,0.12
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.82,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.5,1.3,23.0,4.5,4.09,0.0
2016,8,18,6,30,0.0,9.0,1.4,23.0,9.0,7.9,0.49
2016,8,18,6,45,0.0,17.0,1.55,23.0,17.0,14.94,7.03
2016,8,18,7,0,0.0,25.0,1.7,23.0,25.0,22.0,13.34
2016,8,18,7,15,0.0,34.5,1.75,23.0,34.5,30.39,20.76
2016,8,18,7,30,0.0,44.0,1.8,23.0,44.0,38.8,28.08
2016,8,18,7,45,0.0,63.5,1.9,23.5,63.5,56.11,42.85
2016,8,18,8,0,0.0,83.0,2.0,24.0,83.0,72.96,56.96
2016,8,18,8,15,10.0,134.0,2.05,24.0,139.0,113.28,90.71
2016,8,18,8,30,20.0,185.0,2.1,24.0,195.0,151.21,121.82
2016,8,18,8,45,47.5,223.5,2.2,24.5,251.5,167.44,134.38
2016,8,18,9,0,75.0,262.0,2.3,25.0,308.0,198.0,149.47
2016,8,18,9,15,180.0,284.5,2.3,25.0,406.0,222.99,162.83
2016,8,18,9,30,285.0,307.0,2.3,25.0,504.0,260.67,186.44
2016,8,18,9,45,260.5,334.0,2.3,25.5,523.0,295.24,213.84
2016,8,18,10,0,236.0,361.0,2.3,26.0,542.0,337.57,246.95
2016,8,18,10,15,208.5,384.0,2.25,26.0,549.5,363.44,267.74
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,386.58,285.91
2016,8,18,10,45,201.0,421.0,2.15,26.5,593.5,422.39,311.77
2016,8,18,11,0,221.0,435.0,2.1,27.0,630.0,460.41,338.84
2016,8,18,11,15,190.5,449.5,2.05,27.0,620.5,472.72,347.76
2016,8,18,11,30,160.0,464.0,2.0,27.0,611.0,482.12,354.31
2016,8,18,11,45,119.5,459.5,1.95,27.0,570.5,467.24,343.39
2016,8,18,12,0,79.0,455.0,1.9,27.0,530.0,449.34,330.12
2016,8,18,12,15,86.0,462.5,1.85,27.0,544.5,469.96,344.85
2016,8,18,12,30,93.0,470.0,1.8,27.0,559.0,491.22,359.74
2016,8,18,12,45,137.5,477.0,1.8,27.0,608.0,547.4,399.9
2016,8,18,13,0,182.0,484.0,1.8,27.0,657.0,604.2,439.84
2016,8,18,13,15,106.5,430.0,1.75,27.0,531.0,500.77,366.71
2016,8,18,13,30,31.0,376.0,1.7,27.0,405.0,379.92,279.96
2016,8,18,13,45,71.5,409.5,1.7,27.0,474.5,455.1,335.61
2016,8,18,14,0,112.0,443.0,1.7,27.0,544.0,533.46,391.46
2016,8,18,14,15,57.0,296.0,1.7,27.0,348.0,338.43,252.15
2016,8,18,14,30,2.0,149.0,1.7,27.0,152.0,135.91,100.22
2016,8,18,14,45,1.0,114.5,1.75,27.0,116.0,103.33,75.6
2016,8,18,15,0,0.0,80.0,1.8,27.0,80.0,71.06,50.56
2016,8,18,15,15,9.5,168.0,1.85,27.0,175.0,161.89,121.73
2016,8,18,15,30,19.0,256.0,1.9,27.0,270.0,258.83,195.83
2016,8,18,15,45,9.5,168.5,1.95,27.0,175.5,163.45,123.16
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,71.78,51.64
2016,8,18,16,15,0.0,56.0,2.0,26.5,56.0,49.53,34.25
2016,8,18,16,30,0.0,31.0,2.0,26.0,31.0,27.36,16.58
2016,8,18,16,45,0.0,31.0,2.05,26.0,31.0,27.35,16.65
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,27.33,16.72
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,23.78,13.93
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,20.24,11.09
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,16.27,7.82
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.3,4.51
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.78,1.55
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,18,18,45,0.0,3.0,1.95,24.0,3.0,2.63,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.5,17.0,2.0,23.0,21.5,15.46,0.0
2016,8,19,6,30,101.0,34.0,2.2,23.0,43.0,27.16,15.22
2016,8,19,6,45,205.5,50.5,2.4,23.5,86.0,38.71,26.99
2016,8,19,7,0,310.0,67.0,2.6,24.0,129.0,50.51,37.61
2016,8,19,7,15,381.5,79.0,2.8,24.5,179.5,58.42,44.62
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,66.03,51.1
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,68.53,53.04
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,69.55,53.62
2016,8,19,8,15,289.5,85.5,3.5,26.0,205.0,56.72,42.58
2016,8,19,8,30,0.0,70.0,3.6,26.0,70.0,61.92,46.8
2016,8,19,8,45,361.5,92.0,3.7,26.5,310.5,53.26,39.25
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,102.34,57.28
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,158.98,90.16
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,210.53,127.96
2016,8,19,9,45,460.0,244.0,3.8,27.5,567.5,271.89,188.6
2016,8,19,10,0,160.0,367.0,3.8,28.0,490.0,319.29,234.94
2016,8,19,10,15,215.5,380.0,3.75,28.0,553.5,362.88,266.78
2016,8,19,10,30,271.0,393.0,3.7,28.0,617.0,403.75,297.14
2016,8,19,10,45,300.5,400.5,3.7,28.5,658.0,444.6,327.36
2016,8,19,11,0,330.0,408.0,3.7,29.0,699.0,488.44,359.44
2016,8,19,11,15,371.5,399.5,3.65,29.0,734.5,529.7,390.15
2016,8,19,11,30,413.0,391.0,3.6,29.0,770.0,570.04,420.09
2016,8,19,11,45,342.5,428.0,3.6,29.5,745.0,584.55,429.13
2016,8,19,12,0,272.0,465.0,3.6,30.0,720.0,589.3,430.84
2016,8,19,12,15,256.5,471.5,3.55,30.0,714.0,604.2,441.19
2016,8,19,12,30,241.0,478.0,3.5,30.0,708.0,615.97,449.17
2016,8,19,12,45,203.0,480.5,3.45,30.0,674.0,603.99,440.24
2016,8,19,13,0,165.0,483.0,3.4,30.0,640.0,588.81,429.05
2016,8,19,13,15,182.0,476.5,3.35,30.0,647.0,610.7,444.98
2016,8,19,13,30,199.0,470.0,3.3,30.0,654.0,632.55,460.68
2016,8,19,13,45,195.5,459.5,3.25,30.0,637.5,631.19,459.99
2016,8,19,14,0,192.0,449.0,3.2,30.0,621.0,628.47,458.53
2016,8,19,14,15,172.0,434.5,3.1,29.5,585.0,604.46,442.76
2016,8,19,14,30,152.0,420.0,3.0,29.0,549.0,578.69,425.76
2016,8,19,14,45,274.5,375.0,2.95,29.0,596.5,675.5,497.5
2016,8,19,15,0,397.0,330.0,2.9,29.0,644.0,755.58,556.08
2016,8,19,15,15,564.5,235.5,2.7,29.0,655.5,841.24,618.36
2016,8,19,15,30,732.0,141.0,2.5,29.0,667.0,904.4,660.77
2016,8,19,15,45,662.0,161.0,2.4,29.0,613.0,863.52,634.1
2016,8,19,16,0,592.0,181.0,2.3,29.0,559.0,813.68,602.15
2016,8,19,16,15,622.0,151.5,2.15,28.5,519.0,803.34,597.56
2016,8,19,16,30,652.0,122.0,2.0,28.0,479.0,787.64,589.02
2016,8,19,16,45,628.0,113.5,1.9,28.0,428.0,743.36,560.11
2016,8,19,17,0,604.0,105.0,1.8,28.0,377.0,697.67,530.02
2016,8,19,17,15,561.0,98.0,1.7,27.5,324.0,636.41,489.2
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,575.5,447.35
2016,8,19,17,45,463.0,80.5,1.55,27.0,219.5,501.74,393.67
2016,8,19,18,0,408.0,70.0,1.5,27.0,168.0,425.69,335.37
2016,8,19,18,15,318.5,57.0,1.55,26.5,121.0,331.7,260.85
2016,8,19,18,30,229.0,44.0,1.6,26.0,74.0,245.44,188.67
2016,8,19,18,45,123.0,26.5,1.7,26.0,41.5,142.97,83.98
2016,8,19,19,0,17.0,9.0,1.8,26.0,9.0,17.98,0.0
2016,8,19,19,15,8.5,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,24.0,4.0,3.64,0.0
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,7.02,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,14.5,6.58
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,22.0,13.25
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,30.83,21.03
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,39.69,28.71
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,44.57,32.78
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,49.45,36.77
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,67.68,52.07
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,85.16,66.55
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,82.61,64.02
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,79.77,58.48
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,100.87,75.0
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,121.77,91.17
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,145.11,108.97
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,168.94,127.04
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,187.55,141.04
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,206.56,155.29
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,200.11,149.89
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,193.27,144.3
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,205.64,153.57
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,218.23,162.95
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,241.25,180.14
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,264.7,197.54
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,329.2,245.22
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,397.07,294.4
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,376.33,279.03
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,354.08,262.88
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,306.25,228.02
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,263.62,196.67
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,210.46,157.08
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,156.75,116.48
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,152.42,113.57
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,148.02,110.51
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,170.35,127.93
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,193.28,145.73
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,210.19,158.89
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,227.82,172.6
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,178.82,135.24
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,130.04,97.62
