Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,91.46,67.81
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,54.83,38.89
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,139.07,107.49
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,231.42,180.33
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,390.59,307.39
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,520.39,406.01
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,437.75,342.3
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,359.46,281.71
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,255.45,199.97
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,172.97,131.41
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,88.13,45.71
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,10.54,2.31
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,20.69,11.96
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,30.85,21.12
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,43.25,32.13
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,55.57,42.9
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,32.17,22.44
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,8.8,2.01
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,47.69,35.62
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,85.95,68.09
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,128.21,103.14
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,169.58,130.33
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,161.44,123.16
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,151.29,114.82
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,195.43,148.19
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,240.57,181.71
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,274.93,206.64
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,322.46,241.19
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,328.51,244.58
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,333.27,246.9
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,315.66,233.45
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,299.73,221.18
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,317.67,233.29
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,334.87,244.25
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,401.69,293.13
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,472.28,343.83
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,501.93,366.02
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,539.01,393.57
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,610.74,445.84
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,695.15,505.75
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,676.39,493.47
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,642.33,471.47
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,595.44,439.39
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,546.16,405.06
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,460.84,344.93
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,389.2,293.09
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,376.79,285.61
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,363.98,277.55
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,268.29,205.58
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,161.66,123.11
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,234.19,181.53
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,298.63,232.67
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,293.16,229.77
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,286.53,226.13
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,253.19,201.07
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,219.37,175.08
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,182.45,145.36
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,145.6,114.94
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,103.33,79.39
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,60.74,43.05
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,27.52,8.64
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,4.83,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.16,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,40.16,28.67
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,74.37,57.28
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,130.41,103.35
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,185.66,140.0
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,211.64,158.31
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,239.32,178.37
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,267.41,199.05
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,297.1,221.13
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,346.33,255.69
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,409.26,301.6
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,446.16,329.35
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,483.85,357.23
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,538.59,399.89
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,619.97,462.55
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,600.24,444.98
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,555.51,407.85
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,667.16,493.8
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,788.46,583.01
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,724.07,533.24
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,621.38,454.57
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,770.44,567.29
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,903.31,660.3
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,876.67,641.55
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,824.19,601.44
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,899.95,659.23
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,950.33,693.29
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,907.45,665.6
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,837.4,616.85
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,893.93,660.0
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,929.08,684.68
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,905.01,670.09
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,878.18,654.08
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,843.23,632.68
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,811.09,613.09
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,761.94,580.41
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,711.89,546.67
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,650.44,504.75
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,589.37,461.8
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,509.56,402.37
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,432.49,342.07
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,330.05,259.93
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,240.69,183.5
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,121.95,46.22
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,14.1,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,24.89,12.29
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,36.18,24.6
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,47.71,35.0
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,55.02,41.59
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,63.15,48.65
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,92.54,73.45
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,122.31,98.09
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,137.08,110.03
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,142.72,114.28
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,167.27,133.83
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,194.34,143.29
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,175.15,113.16
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,207.23,124.83
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,259.22,167.02
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,313.39,212.82
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,374.38,264.21
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,428.51,309.67
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,480.76,352.72
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,532.91,394.51
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,583.09,434.32
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,632.17,472.27
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,677.99,507.13
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,722.06,540.0
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,763.07,569.49
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,801.92,596.15
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,836.33,618.38
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,868.1,638.68
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,894.87,656.57
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,918.54,672.4
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,937.16,685.23
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,952.4,695.94
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,961.77,702.55
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,967.62,707.0
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,963.44,704.96
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,955.86,700.88
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,954.57,702.25
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,939.52,694.53
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,915.29,679.73
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,888.22,663.19
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,853.13,641.58
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,821.21,622.04
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,771.22,588.53
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,720.29,553.91
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,657.13,510.35
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,594.36,465.76
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,513.16,405.65
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,430.94,341.65
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,330.63,260.32
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,239.33,181.48
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,120.27,30.69
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,12.28,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,22.27,10.13
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,30.32,19.78
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,38.1,26.95
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,42.51,30.97
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,46.8,34.67
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,47.5,35.14
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,52.94,39.58
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,54.44,40.7
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,55.87,41.73
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,55.45,41.12
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,95.37,51.9
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,149.36,79.3
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,204.99,119.17
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,272.02,184.98
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,330.59,240.82
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,350.64,250.47
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,428.99,308.34
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,483.48,352.99
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,537.23,395.77
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,588.13,435.92
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,637.65,473.96
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,684.11,507.81
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,728.08,538.95
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,768.69,567.18
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,806.96,592.75
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,840.78,615.37
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,871.74,636.04
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,898.72,653.83
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,922.54,669.55
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,939.9,681.34
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,953.77,691.0
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,963.11,697.56
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,968.9,701.98
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,962.95,698.88
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,953.6,693.8
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,952.1,695.46
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,936.98,688.21
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,913.08,673.89
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,886.33,657.75
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,851.15,636.36
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,818.86,616.8
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,770.93,584.88
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,721.86,551.77
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,659.91,509.26
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,598.33,465.73
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,515.6,404.9
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,435.9,343.26
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,332.46,260.34
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,242.59,182.37
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,119.79,10.11
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,11.82,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,21.39,9.15
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,31.26,20.55
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,40.69,29.15
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,46.17,34.18
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,51.46,38.83
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,54.44,41.25
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,57.29,43.46
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,58.81,44.59
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,66.57,50.96
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,66.64,50.7
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,94.91,53.25
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,147.33,79.72
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,201.74,118.42
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,264.27,168.33
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,319.54,214.44
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,374.24,260.85
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,429.01,306.51
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,482.06,349.03
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,534.6,389.71
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,584.9,428.19
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,633.95,464.58
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,680.02,498.19
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,724.37,529.82
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,764.69,557.24
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,802.68,581.92
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,836.52,602.54
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,867.59,621.21
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,894.41,638.36
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,918.1,653.55
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,936.15,665.26
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,950.75,674.95
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,959.52,681.12
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,964.73,685.26
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,898.46,644.71
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,804.78,581.98
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,671.3,492.58
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,537.3,398.82
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,472.74,354.0
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,389.75,294.42
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,398.27,302.97
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,387.43,297.05
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,407.45,315.08
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,439.99,341.77
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,528.43,411.62
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,593.72,460.53
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,513.83,401.73
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,436.88,343.1
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,337.14,263.32
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,244.55,182.58
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,119.14,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,12.28,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,21.85,9.05
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,34.29,23.07
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,47.0,34.52
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,55.41,42.09
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,63.51,49.14
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,69.27,53.89
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,73.26,56.99
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,104.08,82.62
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,139.56,111.53
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,106.35,83.5
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,102.31,61.49
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,151.23,86.28
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,202.59,122.25
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,275.63,186.99
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,328.21,233.48
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,357.77,251.61
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,418.35,295.53
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,471.27,337.26
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,516.63,370.77
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,535.16,385.08
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,538.89,388.33
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,599.18,430.84
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,664.33,475.69
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,660.99,473.1
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,650.44,465.87
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,704.48,504.67
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,765.95,547.44
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,835.38,598.23
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,899.92,641.98
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,788.7,567.38
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,639.59,462.11
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,805.4,583.86
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,944.21,677.8
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,891.31,644.45
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,821.97,598.19
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,875.62,640.56
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,909.38,665.57
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,777.04,578.81
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,632.17,476.18
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,558.04,425.39
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,466.91,360.44
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,412.52,321.13
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,358.45,281.01
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,318.41,251.66
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,278.04,221.12
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,231.53,184.08
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,185.31,146.18
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,133.99,103.14
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,83.32,58.64
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,39.21,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,11.82,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,20.39,7.61
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,32.45,21.49
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,44.1,32.04
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,51.52,38.76
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,59.41,45.64
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,68.55,53.28
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,76.82,60.0
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,73.95,57.21
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,71.31,54.65
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,71.63,54.58
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,96.18,56.45
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,145.91,81.04
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,204.66,122.42
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,257.3,163.84
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,310.98,207.73
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,363.44,251.31
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,416.43,294.71
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,468.07,335.82
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,519.25,375.42
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,568.45,413.07
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,616.8,449.22
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,594.11,431.83
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,546.15,395.04
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,564.91,408.78
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,583.18,421.64
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,714.54,518.91
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,848.6,612.73
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,832.37,599.52
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,800.42,574.69
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,868.3,625.53
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,926.67,665.31
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,883.24,637.12
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,823.31,594.84
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,784.45,569.76
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,729.02,533.23
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,822.64,602.76
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,899.87,655.53
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,872.45,638.56
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,842.48,620.86
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,804.27,597.88
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,764.13,573.35
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,714.29,540.95
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,663.47,507.24
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,598.48,462.73
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,528.5,413.03
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,450.13,354.59
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,375.5,295.96
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,280.29,218.59
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,193.52,140.62
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,66.66,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.6,6.6
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,32.44,21.51
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,44.83,32.76
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,53.32,40.37
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,61.49,47.42
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,66.71,51.74
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,70.44,54.65
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,72.72,56.26
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,74.83,57.69
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,74.32,56.92
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,96.84,57.86
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,146.21,82.3
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,204.82,124.11
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,255.42,164.4
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,308.12,208.38
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,361.07,253.57
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,414.47,298.56
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,466.2,341.4
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,520.83,385.24
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,535.22,396.96
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,529.06,390.96
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,608.05,451.39
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,703.08,522.74
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,690.57,509.98
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,659.48,483.58
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,657.65,482.33
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,652.61,478.55
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,775.36,571.47
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,894.55,655.97
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,912.25,667.71
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,926.63,678.09
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,822.45,606.41
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,696.49,513.88
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,817.0,605.72
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,918.48,678.07
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,909.94,674.17
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,892.51,665.15
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,870.64,651.91
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,845.84,636.72
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,808.42,613.5
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,769.04,588.71
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,721.65,556.87
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,673.09,523.63
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,608.6,477.71
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,544.74,430.86
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,465.39,369.55
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,385.87,305.31
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,289.1,225.72
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,201.48,144.33
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,70.6,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,18.82,5.53
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,30.93,20.19
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,42.64,30.86
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,47.48,35.42
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,56.98,43.74
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,54.63,41.6
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,62.35,48.0
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,63.94,49.07
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,65.43,50.03
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,63.85,48.39
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,91.58,53.8
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,178.49,116.84
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,249.47,179.49
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,286.08,209.65
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,306.05,226.96
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,333.28,241.06
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,414.98,301.21
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,437.72,324.21
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,444.93,330.84
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,513.31,384.0
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,615.39,462.93
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,533.06,399.94
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,417.95,309.66
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,486.87,360.94
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,561.35,415.13
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,705.74,526.31
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,847.98,629.68
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,641.31,481.32
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,375.72,279.05
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,392.31,292.37
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,409.41,305.38
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,697.77,526.71
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,939.09,698.16
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,821.88,616.12
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,663.88,498.67
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,800.13,605.48
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,912.03,686.19
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,770.19,587.92
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,600.34,461.65
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,708.91,547.86
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,789.62,606.96
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,748.14,578.41
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,701.29,546.23
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,639.76,502.81
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,578.8,458.39
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,500.21,398.59
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,424.77,338.32
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,322.74,253.53
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,229.7,162.66
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,84.13,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,10.46,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,18.07,4.44
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,29.43,18.91
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,40.44,28.98
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,60.01,46.08
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,82.73,65.58
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,98.78,79.02
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,111.93,89.71
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,126.59,101.65
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,149.76,120.49
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,101.62,79.92
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,93.61,56.2
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,143.73,80.21
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,196.13,117.0
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,248.23,158.88
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,301.86,204.08
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,355.35,250.1
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,414.53,299.78
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,379.75,281.24
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,327.44,243.92
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,365.15,271.82
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,405.26,301.09
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,471.13,348.96
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,547.34,403.54
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,618.22,455.78
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,698.93,514.37
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,471.09,351.77
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,209.6,155.25
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,247.22,184.03
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,285.74,212.78
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,424.75,316.85
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,574.54,425.12
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,518.92,385.28
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,445.22,332.7
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,412.94,309.8
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,379.66,285.81
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,505.0,382.13
