Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,630.12,474.99
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,658.67,498.16
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,701.27,531.34
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,618.58,473.63
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,554.9,428.74
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,486.82,379.08
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,419.98,329.28
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,371.63,293.58
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,323.65,257.0
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,267.13,211.86
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,198.61,156.18
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,136.04,103.85
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,73.64,46.87
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,25.33,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,10.01,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,18.52,3.9
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,34.83,23.24
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,51.27,38.01
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,58.18,44.4
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,66.15,51.41
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,92.03,73.28
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,118.09,94.83
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,134.65,108.06
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,150.55,120.52
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,163.91,130.74
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,174.73,128.35
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,170.87,110.74
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,197.26,118.54
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,254.5,163.43
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,306.43,206.24
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,293.6,210.37
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,264.68,196.47
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,359.84,264.77
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,514.61,378.35
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,440.27,326.37
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,338.13,249.71
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,426.71,314.32
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,522.08,381.74
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,640.67,470.69
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,773.31,567.59
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,747.5,545.2
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,699.65,508.13
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,794.02,578.62
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,882.89,641.22
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,898.94,651.59
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,911.72,660.49
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,917.28,664.5
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,919.43,666.47
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,824.17,602.5
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,710.03,521.54
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,804.26,592.14
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,883.02,646.79
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,856.99,630.24
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,828.31,612.81
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,789.16,588.71
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,748.13,563.06
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,696.94,528.81
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,644.84,493.32
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,577.58,446.58
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,506.23,395.18
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,426.5,334.51
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,351.0,274.34
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,253.19,194.4
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,159.82,102.6
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,53.26,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,17.27,2.43
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,31.35,20.3
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,44.92,32.6
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,54.15,40.86
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,63.03,48.52
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,68.59,53.13
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,73.93,57.39
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,76.42,59.16
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,78.74,60.74
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,79.07,60.51
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,97.38,60.32
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,146.36,83.18
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,197.86,118.44
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,249.16,158.55
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,308.24,206.45
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,360.28,250.01
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,412.93,293.51
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,446.24,323.55
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,459.17,334.97
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,524.43,384.08
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,612.34,449.93
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,608.1,444.13
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,580.78,420.91
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,606.46,439.27
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,631.81,456.93
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,734.13,533.1
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,838.68,607.58
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,784.9,567.64
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,707.68,510.44
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,815.97,590.48
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,914.02,657.98
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,919.58,661.18
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,921.71,663.08
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,869.47,630.17
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,801.43,583.42
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,745.93,547.05
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,673.07,498.3
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,400.75,303.98
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,125.72,92.87
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,161.96,122.4
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,200.99,153.58
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,177.01,135.28
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,153.07,116.93
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,126.32,96.14
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,99.67,75.0
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,76.29,56.25
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,52.14,36.49
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,31.95,19.68
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.2,2.77
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,6.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.63,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,65.6,50.86
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,116.76,93.78
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,136.66,109.96
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,155.97,125.45
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,169.32,135.59
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,185.43,140.25
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,209.22,156.23
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,233.44,173.33
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,247.1,183.3
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,259.11,192.07
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,299.46,221.02
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,343.62,252.57
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,357.51,262.11
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,370.23,270.67
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,439.05,319.88
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,519.94,376.84
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,593.94,429.71
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,682.36,491.85
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,683.25,490.43
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,669.51,479.39
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,740.93,531.01
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,814.64,582.91
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,748.95,535.33
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,665.87,476.2
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,776.33,556.49
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,884.37,631.88
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,888.33,634.71
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,889.07,636.65
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,891.96,640.68
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,891.12,642.42
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,873.95,634.5
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,853.8,624.77
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,827.36,609.6
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,798.28,592.59
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,756.88,567.4
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,713.7,540.62
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,654.07,500.59
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,601.87,465.02
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,534.67,417.22
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,469.16,368.78
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,385.83,304.04
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,307.14,240.33
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,201.86,154.08
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,109.75,59.3
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,38.37,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,9.55,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,17.14,0.36
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,31.35,20.28
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,45.69,33.36
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,55.63,42.28
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,65.18,50.57
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,70.7,55.04
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,76.51,59.58
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,79.27,61.69
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,81.85,63.6
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,81.02,62.53
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,96.03,60.93
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,144.53,82.73
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,195.54,117.14
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,268.94,181.7
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,324.41,231.07
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,365.38,262.07
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,409.82,295.74
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,447.91,323.47
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,513.29,372.14
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,343.13,254.1
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,140.98,102.58
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,144.38,105.52
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,147.84,108.11
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,382.8,283.98
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,632.47,458.47
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,676.81,487.86
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,728.27,523.13
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,797.55,573.55
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,870.28,624.88
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,885.9,635.26
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,898.35,644.25
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,813.71,588.15
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,714.63,519.86
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,695.72,509.25
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,674.82,496.61
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,478.98,358.0
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,265.42,199.0
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,452.72,344.66
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,620.45,469.72
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,676.52,513.64
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,714.59,544.89
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,651.37,502.44
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,596.07,465.12
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,528.16,415.8
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,462.0,366.02
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,375.06,297.37
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,279.49,219.9
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,189.37,144.26
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,95.51,44.07
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,32.98,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.57,0.0
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,32.98,21.46
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,49.88,36.73
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,60.73,46.43
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,72.28,56.39
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,79.64,62.51
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,86.66,68.15
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,91.87,72.13
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,96.77,75.79
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,98.64,76.9
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,113.33,75.93
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,158.78,96.55
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,207.14,129.2
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,256.02,167.1
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,306.97,208.61
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,357.82,251.08
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,409.62,293.86
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,459.58,333.86
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,509.85,372.95
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,557.88,410.14
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,605.29,445.95
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,650.54,478.65
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,693.96,509.31
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,732.45,536.78
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,768.97,562.46
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,737.62,536.83
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,684.08,495.66
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,695.54,504.59
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,705.39,512.06
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,811.37,590.7
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,907.1,657.89
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,787.53,575.02
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,631.56,462.94
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,778.64,572.49
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,899.12,657.77
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,759.19,562.74
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,610.74,456.88
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,716.12,538.41
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,804.5,603.6
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,762.86,576.81
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,719.46,549.25
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,666.07,512.91
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,605.4,470.48
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,536.95,421.39
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,470.4,371.29
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,386.74,305.82
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,307.88,241.43
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,211.4,160.22
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,97.35,35.11
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,34.43,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,15.77,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,26.57,16.2
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,36.22,25.26
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,41.9,30.49
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,47.39,35.31
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,68.23,53.08
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,107.27,85.9
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,129.74,104.21
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,147.66,118.43
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,162.72,130.11
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,182.45,136.46
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,197.36,145.56
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,212.2,158.71
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,254.7,186.74
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,318.67,231.74
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,344.73,252.78
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,368.31,271.55
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,403.91,297.63
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,441.75,325.07
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,385.44,284.85
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,319.75,236.49
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,344.34,254.7
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,370.0,273.41
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,564.83,422.48
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,778.52,577.39
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,719.19,530.92
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,621.97,456.29
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,762.17,562.8
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,885.42,650.02
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,707.86,524.76
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,468.76,346.41
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,567.39,421.08
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,669.49,495.52
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,582.37,433.32
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,508.91,380.24
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,514.35,387.1
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,518.43,392.79
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,460.79,350.93
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,402.74,308.31
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,347.69,268.62
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,309.72,240.99
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,279.11,218.33
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,247.9,194.79
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,397.1,316.96
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,523.31,415.32
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,435.69,345.64
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,349.6,274.77
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,238.5,180.71
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,122.89,28.05
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,41.91,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,9.1,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,16.32,0.0
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,28.34,17.49
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,40.54,28.77
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,48.48,35.96
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,57.08,43.43
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,58.94,44.94
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,60.86,46.37
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,97.17,76.66
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,136.3,108.66
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,148.72,118.19
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,167.08,123.14
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,156.5,98.52
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,183.39,105.12
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,244.62,153.24
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,299.1,198.73
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,353.17,245.29
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,407.38,291.51
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,460.09,335.02
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,512.31,376.87
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,562.08,416.5
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,610.55,454.13
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,655.94,488.77
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,699.44,521.32
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,738.91,550.08
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,776.0,575.41
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,630.4,467.99
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,433.3,317.99
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,474.06,348.79
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,526.94,387.16
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,561.75,413.16
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,597.17,439.66
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,780.13,578.07
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,926.02,681.32
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,913.65,673.26
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,894.5,661.79
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,844.08,628.87
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,783.94,588.09
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,798.04,600.93
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,800.3,604.32
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,758.76,577.77
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,715.51,549.84
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,658.1,510.02
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,593.47,464.04
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,523.04,412.72
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,454.92,360.62
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,361.0,286.15
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,259.81,203.72
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,164.25,122.25
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,52.88,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,18.7,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,9.1,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,16.28,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,29.89,18.56
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,43.55,31.15
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,52.12,38.96
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,60.39,46.26
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,66.57,51.44
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,70.76,54.77
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,98.93,78.15
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,131.91,105.06
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,155.14,123.49
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,182.45,137.74
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,153.45,101.01
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,187.13,110.39
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,251.65,173.0
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,294.18,216.52
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,341.96,250.66
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,391.08,286.78
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,411.8,303.26
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,433.75,319.65
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,476.08,350.92
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,518.46,382.11
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,551.07,405.18
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,584.32,428.41
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,675.58,498.33
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,773.99,571.48
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,806.21,592.9
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,835.62,612.75
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,792.63,580.82
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,716.2,522.78
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,825.76,605.16
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,909.67,663.69
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,916.02,667.94
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,928.5,676.93
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,920.66,672.58
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,909.37,666.24
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,894.17,657.17
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,875.78,646.11
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,728.34,546.28
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,570.01,431.24
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,664.49,505.9
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,739.13,561.63
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,680.79,520.88
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,622.11,479.88
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,550.5,428.87
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,476.22,373.6
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,383.34,300.99
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,296.78,230.35
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,165.23,121.06
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,25.78,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,15.54,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,32.47,20.63
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,49.74,36.47
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,59.46,45.29
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,69.68,54.18
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,72.68,56.64
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,76.45,59.59
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,78.51,61.13
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,80.47,62.54
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,76.73,59.04
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,84.15,54.34
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,134.73,74.88
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,194.72,115.4
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,246.15,155.3
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,300.09,199.87
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,354.61,246.4
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,409.59,292.86
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,467.17,339.61
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,519.79,381.55
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,569.42,420.89
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,617.83,458.31
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,663.34,491.75
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,707.01,522.99
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,746.68,551.84
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,784.03,577.63
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,816.6,598.55
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,846.32,617.48
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,871.25,634.25
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,893.02,648.99
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,908.46,659.64
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,920.46,668.19
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,926.55,672.76
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,938.92,681.66
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,934.07,679.6
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,925.71,675.51
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,909.88,667.71
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,890.8,657.85
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,861.23,639.63
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,834.63,623.45
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,794.52,598.37
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,752.58,571.72
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,695.09,533.45
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,637.19,493.91
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,564.2,441.5
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,492.55,388.02
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,392.28,309.44
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,303.81,236.68
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,195.16,142.51
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,64.52,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.0,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,33.09,21.02
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,50.96,37.46
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,64.91,49.9
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,78.45,61.64
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,80.3,63.11
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,84.36,66.29
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,88.37,69.3
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,92.17,72.07
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,88.5,68.59
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,94.23,63.28
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,142.25,82.65
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,193.04,116.18
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,242.49,154.2
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,300.85,201.67
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,354.12,246.93
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,408.02,292.31
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,459.35,334.29
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,511.3,375.63
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,561.4,415.16
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,610.72,453.04
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,657.41,487.59
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,703.44,520.86
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,743.28,549.88
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,780.77,575.51
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,813.7,596.5
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,843.8,615.48
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,869.23,632.33
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,891.47,647.11
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,907.62,658.22
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,920.32,667.2
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,927.19,673.62
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,930.53,677.92
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,925.36,675.71
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,926.49,677.9
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,911.97,669.54
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,894.17,659.22
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,866.93,642.64
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,836.92,624.2
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,797.41,599.6
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,761.13,576.95
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,707.16,541.51
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,652.61,504.73
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,582.28,454.77
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,513.33,403.74
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,420.96,331.82
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,333.29,259.54
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,216.09,156.11
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,63.56,0.0
