Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,7.73,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,13.94,0.0
2016,9,10,6,45,166.5,35.0,0.7,23.5,58.5,27.22,16.23
2016,9,10,7,0,279.0,53.0,0.7,24.0,97.0,40.6,28.76
2016,9,10,7,15,139.5,40.5,0.75,24.0,62.5,29.83,20.05
2016,9,10,7,30,0.0,28.0,0.8,24.0,28.0,24.64,15.73
2016,9,10,7,45,0.0,35.5,0.9,24.5,35.5,31.28,21.43
2016,9,10,8,0,0.0,43.0,1.0,25.0,43.0,37.92,27.02
2016,9,10,8,15,0.5,95.5,1.1,25.0,95.5,83.04,65.2
2016,9,10,8,30,1.0,148.0,1.2,25.0,148.0,123.66,98.78
2016,9,10,8,45,106.5,199.0,1.35,25.5,259.0,143.55,114.51
2016,9,10,9,0,212.0,250.0,1.5,26.0,370.0,176.9,132.9
2016,9,10,9,15,327.5,247.5,1.65,26.0,451.5,193.69,135.69
2016,9,10,9,30,443.0,245.0,1.8,26.0,533.0,224.64,151.87
2016,9,10,9,45,373.5,285.5,2.0,26.5,539.5,277.9,195.29
2016,9,10,10,0,304.0,326.0,2.2,27.0,546.0,314.85,226.72
2016,9,10,10,15,213.5,353.5,2.3,27.0,512.0,337.67,247.71
2016,9,10,10,30,123.0,381.0,2.4,27.0,478.0,341.54,253.25
2016,9,10,10,45,283.0,359.5,2.5,27.0,593.0,401.23,296.45
2016,9,10,11,0,443.0,338.0,2.6,27.0,708.0,479.51,354.2
2016,9,10,11,15,627.0,244.0,2.7,27.0,782.0,532.83,395.47
2016,9,10,11,30,811.0,150.0,2.8,27.0,856.0,601.27,448.41
2016,9,10,11,45,834.5,137.5,2.9,27.0,873.5,646.6,483.18
2016,9,10,12,0,858.0,125.0,3.0,27.0,891.0,691.7,517.33
2016,9,10,12,15,859.0,125.0,3.05,27.0,895.0,730.69,546.09
2016,9,10,12,30,860.0,125.0,3.1,27.0,899.0,767.38,571.84
2016,9,10,12,45,665.5,245.0,3.15,27.5,842.0,765.49,566.62
2016,9,10,13,0,471.0,365.0,3.2,28.0,785.0,743.03,546.09
2016,9,10,13,15,664.5,242.0,3.25,28.0,825.0,816.79,602.76
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,876.99,645.13
2016,9,10,13,45,853.5,117.5,3.35,28.5,844.0,893.22,655.09
2016,9,10,14,0,849.0,116.0,3.4,29.0,823.0,906.05,663.22
2016,9,10,14,15,711.0,190.5,3.4,29.0,768.0,886.12,650.74
2016,9,10,14,30,573.0,265.0,3.4,29.0,713.0,841.03,619.21
2016,9,10,14,45,453.0,290.5,3.4,29.0,634.5,763.4,565.26
2016,9,10,15,0,333.0,316.0,3.4,29.0,556.0,668.85,498.73
2016,9,10,15,15,270.5,306.0,3.35,28.5,493.0,604.12,454.3
2016,9,10,15,30,208.0,296.0,3.3,28.0,430.0,521.03,395.64
2016,9,10,15,45,172.0,273.0,3.3,28.0,378.0,464.74,355.33
2016,9,10,16,0,136.0,250.0,3.3,28.0,326.0,408.12,313.88
2016,9,10,16,15,408.5,171.0,3.15,27.5,367.5,597.5,463.28
2016,9,10,16,30,681.0,92.0,3.0,27.0,409.0,745.12,573.17
2016,9,10,16,45,635.5,88.0,2.9,27.0,354.5,687.09,532.07
2016,9,10,17,0,590.0,84.0,2.8,27.0,300.0,628.9,491.26
2016,9,10,17,15,535.0,76.5,2.7,26.5,246.5,558.92,441.16
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,490.33,389.83
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,394.89,313.68
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,304.18,237.82
2016,9,10,18,15,182.5,31.0,2.55,25.5,54.0,196.97,139.65
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,51.24,0.0
2016,9,10,18,45,32.0,7.0,2.7,24.5,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,12.61,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,25.72,15.19
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,38.42,27.34
2016,9,11,7,15,397.0,61.5,2.65,20.5,149.5,46.44,34.76
2016,9,11,7,30,479.0,73.0,2.5,21.0,200.0,55.11,42.46
2016,9,11,7,45,533.0,81.5,2.35,22.0,254.0,59.46,46.07
2016,9,11,8,0,587.0,90.0,2.2,23.0,308.0,63.62,49.35
2016,9,11,8,15,625.5,96.5,2.05,23.5,362.0,65.96,51.08
2016,9,11,8,30,664.0,103.0,1.9,24.0,416.0,68.17,52.64
2016,9,11,8,45,690.5,108.5,1.8,25.0,467.5,69.43,53.28
2016,9,11,9,0,717.0,114.0,1.7,26.0,519.0,77.88,51.64
2016,9,11,9,15,737.5,118.0,1.65,26.0,566.5,128.5,70.98
2016,9,11,9,30,758.0,122.0,1.6,26.0,614.0,188.19,110.82
2016,9,11,9,45,773.0,125.5,1.6,26.5,656.0,241.4,152.07
2016,9,11,10,0,788.0,129.0,1.6,27.0,698.0,295.98,196.98
2016,9,11,10,15,799.5,131.5,1.6,27.5,734.0,349.84,241.92
2016,9,11,10,30,811.0,134.0,1.6,28.0,770.0,404.19,286.54
2016,9,11,10,45,819.5,136.0,1.6,28.5,799.0,457.13,328.98
2016,9,11,11,0,828.0,138.0,1.6,29.0,828.0,509.78,369.83
2016,9,11,11,15,834.0,139.0,1.6,29.0,849.0,559.76,408.26
2016,9,11,11,30,840.0,140.0,1.6,29.0,870.0,609.02,445.06
2016,9,11,11,45,867.0,125.5,1.65,29.5,888.5,656.15,479.17
2016,9,11,12,0,894.0,111.0,1.7,30.0,907.0,702.86,512.21
2016,9,11,12,15,895.0,111.0,1.7,30.0,911.0,743.03,540.4
2016,9,11,12,30,896.0,111.0,1.7,30.0,915.0,780.78,565.01
2016,9,11,12,45,897.5,109.5,1.75,30.0,911.0,814.97,587.53
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,846.37,608.24
2016,9,11,13,15,896.0,107.5,1.8,30.0,893.5,871.98,624.76
2016,9,11,13,30,893.0,107.0,1.8,30.0,880.0,894.33,639.26
2016,9,11,13,45,890.0,105.0,1.85,30.0,859.0,911.79,651.3
2016,9,11,14,0,887.0,103.0,1.9,30.0,838.0,925.76,661.29
2016,9,11,14,15,880.0,101.5,1.9,30.0,809.0,933.02,666.67
2016,9,11,14,30,873.0,100.0,1.9,30.0,780.0,936.65,669.97
2016,9,11,14,45,854.0,103.0,1.95,30.0,741.5,930.39,667.72
2016,9,11,15,0,835.0,106.0,2.0,30.0,703.0,920.73,663.51
2016,9,11,15,15,821.0,103.5,2.0,30.0,660.5,915.85,662.04
2016,9,11,15,30,807.0,101.0,2.0,30.0,618.0,898.28,652.46
2016,9,11,15,45,790.0,96.5,2.05,30.0,570.0,872.35,638.07
2016,9,11,16,0,773.0,92.0,2.1,30.0,522.0,843.52,621.71
2016,9,11,16,15,747.0,88.0,2.0,29.5,470.0,804.52,598.29
2016,9,11,16,30,721.0,84.0,1.9,29.0,418.0,763.46,573.15
2016,9,11,16,45,687.5,78.5,1.85,29.0,363.5,717.2,543.11
2016,9,11,17,0,654.0,73.0,1.8,29.0,309.0,665.73,508.56
2016,9,11,17,15,601.0,66.5,1.65,28.0,254.0,596.94,461.51
2016,9,11,17,30,548.0,60.0,1.5,27.0,199.0,529.49,413.05
2016,9,11,17,45,466.5,50.5,1.35,26.5,147.5,439.32,343.76
2016,9,11,18,0,385.0,41.0,1.2,26.0,96.0,353.99,273.3
2016,9,11,18,15,245.5,27.0,1.2,25.5,56.0,232.17,159.54
2016,9,11,18,30,106.0,13.0,1.2,25.0,16.0,75.25,0.0
2016,9,11,18,45,53.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,114.0,16.0,0.6,21.0,20.0,14.55,0.0
2016,9,12,6,45,241.5,31.0,0.6,21.5,61.0,24.25,13.77
2016,9,12,7,0,369.0,46.0,0.6,22.0,102.0,36.82,25.77
2016,9,12,7,15,450.5,55.5,0.7,22.5,153.5,42.87,31.41
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,48.73,36.62
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,53.02,40.17
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,57.1,43.39
2016,9,12,8,15,668.5,86.5,1.25,25.5,368.5,59.06,44.81
2016,9,12,8,30,705.0,92.0,1.4,26.0,423.0,60.91,46.1
2016,9,12,8,45,728.5,97.5,1.55,27.0,474.0,62.52,47.06
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,77.3,58.92
2016,9,12,9,15,771.5,106.5,1.7,28.0,572.5,128.93,69.85
2016,9,12,9,30,791.0,110.0,1.7,28.0,620.0,182.84,104.51
2016,9,12,9,45,804.0,113.0,1.7,28.5,662.0,237.17,146.47
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,292.57,192.0
2016,9,12,10,15,827.5,118.0,1.7,29.0,740.0,347.26,238.04
2016,9,12,10,30,838.0,120.0,1.7,29.0,776.0,407.47,287.5
2016,9,12,10,45,846.0,121.5,1.75,29.5,804.5,460.13,329.96
2016,9,12,11,0,854.0,123.0,1.8,30.0,833.0,512.28,370.76
2016,9,12,11,15,859.0,124.5,1.85,30.0,853.5,562.11,409.46
2016,9,12,11,30,864.0,126.0,1.9,30.0,874.0,610.71,446.24
2016,9,12,11,45,711.5,231.0,1.95,30.5,853.0,646.54,469.87
2016,9,12,12,0,559.0,336.0,2.0,31.0,832.0,671.49,484.52
2016,9,12,12,15,491.5,357.5,2.0,31.0,795.5,673.19,485.56
2016,9,12,12,30,424.0,379.0,2.0,31.0,759.0,668.79,482.23
2016,9,12,12,45,644.0,254.0,2.05,31.0,826.5,754.83,545.86
2016,9,12,13,0,864.0,129.0,2.1,31.0,894.0,835.9,602.31
2016,9,12,13,15,860.5,128.0,2.1,31.0,880.0,860.03,617.55
2016,9,12,13,30,857.0,127.0,2.1,31.0,866.0,880.96,631.29
2016,9,12,13,45,847.0,128.0,2.15,31.0,843.0,894.78,641.03
2016,9,12,14,0,837.0,129.0,2.2,31.0,820.0,905.13,648.74
2016,9,12,14,15,828.5,127.5,2.2,31.0,790.5,920.07,659.12
2016,9,12,14,30,820.0,126.0,2.2,31.0,761.0,922.7,661.72
2016,9,12,14,45,805.0,125.0,2.2,31.0,724.0,916.25,658.78
2016,9,12,15,0,790.0,124.0,2.2,31.0,687.0,906.32,653.84
2016,9,12,15,15,774.0,121.0,2.2,30.5,644.0,889.86,646.11
2016,9,12,15,30,758.0,118.0,2.2,30.0,601.0,870.2,636.38
2016,9,12,15,45,733.5,115.5,2.2,30.0,552.5,845.5,622.07
2016,9,12,16,0,709.0,113.0,2.2,30.0,504.0,813.5,602.86
2016,9,12,16,15,680.0,107.5,2.1,29.5,452.0,771.51,577.13
2016,9,12,16,30,651.0,102.0,2.0,29.0,400.0,727.79,549.8
2016,9,12,16,45,608.0,96.5,1.9,29.0,346.0,670.73,511.38
2016,9,12,17,0,565.0,91.0,1.8,29.0,292.0,613.32,471.75
2016,9,12,17,15,507.5,81.5,1.65,28.5,238.5,539.68,419.45
2016,9,12,17,30,450.0,72.0,1.5,28.0,185.0,467.58,365.73
2016,9,12,17,45,358.0,60.0,1.35,27.5,135.0,367.66,287.5
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,279.71,214.84
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,173.53,113.09
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,35.0,0.0
2016,9,12,18,45,21.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,60.0,15.0,0.8,22.0,17.0,13.64,0.0
2016,9,13,6,45,179.5,32.5,0.9,22.5,56.0,25.35,14.41
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,38.44,26.97
2016,9,13,7,15,382.0,62.5,1.2,23.5,145.5,47.21,34.96
2016,9,13,7,30,465.0,75.0,1.4,24.0,196.0,57.0,43.53
2016,9,13,7,45,426.5,98.5,1.6,25.0,230.0,71.05,55.36
2016,9,13,8,0,388.0,122.0,1.8,26.0,264.0,85.5,67.22
2016,9,13,8,15,377.0,147.0,1.75,26.0,303.5,100.29,79.38
2016,9,13,8,30,366.0,172.0,1.7,26.0,343.0,121.24,96.47
2016,9,13,8,45,341.5,201.0,1.7,26.5,375.5,137.55,109.28
2016,9,13,9,0,317.0,230.0,1.7,27.0,408.0,155.63,123.36
2016,9,13,9,15,197.0,258.5,1.6,27.5,372.5,199.0,143.8
2016,9,13,9,30,77.0,287.0,1.5,28.0,337.0,227.72,168.05
2016,9,13,9,45,196.0,303.5,1.45,28.5,441.5,262.68,188.71
2016,9,13,10,0,315.0,320.0,1.4,29.0,546.0,312.47,221.77
2016,9,13,10,15,282.0,346.0,1.3,29.0,556.5,344.76,247.64
2016,9,13,10,30,249.0,372.0,1.2,29.0,567.0,373.8,270.39
2016,9,13,10,45,197.0,391.5,1.15,29.5,549.0,393.55,285.35
2016,9,13,11,0,145.0,411.0,1.1,30.0,531.0,400.5,290.33
2016,9,13,11,15,141.0,422.0,1.1,30.0,541.0,421.36,305.35
2016,9,13,11,30,137.0,433.0,1.1,30.0,551.0,441.87,319.81
2016,9,13,11,45,228.0,427.0,1.1,30.5,627.5,507.7,365.77
2016,9,13,12,0,319.0,421.0,1.1,31.0,704.0,580.83,415.7
2016,9,13,12,15,383.5,395.5,1.15,31.0,736.5,626.68,447.88
2016,9,13,12,30,448.0,370.0,1.2,31.0,769.0,678.54,484.05
2016,9,13,12,45,295.5,407.5,1.25,31.0,670.5,613.22,438.55
2016,9,13,13,0,143.0,445.0,1.3,31.0,572.0,534.46,383.34
2016,9,13,13,15,144.0,438.0,1.4,31.0,564.0,540.26,388.85
2016,9,13,13,30,145.0,431.0,1.5,31.0,556.0,545.27,393.24
2016,9,13,13,45,160.5,419.5,1.6,31.0,554.5,557.95,403.34
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,570.19,413.19
2016,9,13,14,15,502.5,261.5,1.75,31.0,654.0,757.22,549.11
2016,9,13,14,30,829.0,115.0,1.8,31.0,755.0,908.11,650.17
2016,9,13,14,45,699.5,170.5,1.9,31.0,692.5,870.93,626.98
2016,9,13,15,0,570.0,226.0,2.0,31.0,630.0,808.19,587.24
2016,9,13,15,15,448.5,247.5,2.05,30.5,553.0,721.2,529.98
2016,9,13,15,30,327.0,269.0,2.1,30.0,476.0,617.78,459.72
2016,9,13,15,45,238.5,256.5,2.2,30.0,401.0,506.35,381.86
2016,9,13,16,0,150.0,244.0,2.3,30.0,326.0,413.8,314.47
2016,9,13,16,15,85.5,205.0,2.25,29.5,250.5,294.81,226.28
2016,9,13,16,30,21.0,166.0,2.2,29.0,175.0,179.98,137.59
2016,9,13,16,45,15.5,144.5,2.2,29.0,151.0,154.66,118.33
2016,9,13,17,0,10.0,123.0,2.2,29.0,127.0,129.39,98.58
2016,9,13,17,15,5.0,101.0,2.0,28.5,103.0,103.93,78.46
2016,9,13,17,30,0.0,79.0,1.8,28.0,79.0,78.36,57.81
2016,9,13,17,45,0.0,57.0,1.65,27.5,57.0,56.05,39.55
2016,9,13,18,0,0.0,35.0,1.5,27.0,35.0,32.53,20.1
2016,9,13,18,15,0.0,19.5,1.5,26.5,19.5,17.19,5.43
2016,9,13,18,30,0.0,4.0,1.5,26.0,4.0,3.64,0.0
2016,9,13,18,45,0.0,2.0,1.5,26.0,2.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,12.73,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,24.57,13.55
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,37.68,26.16
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,46.46,34.14
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,56.2,42.65
2016,9,14,7,45,511.0,82.0,1.55,25.5,244.5,60.09,45.92
2016,9,14,8,0,570.0,90.0,1.6,26.0,298.0,63.85,48.93
2016,9,14,8,15,608.5,96.5,1.7,26.5,351.0,66.18,50.63
2016,9,14,8,30,647.0,103.0,1.8,27.0,404.0,68.39,52.18
2016,9,14,8,45,671.5,109.5,1.95,27.5,454.0,70.32,53.48
2016,9,14,9,0,696.0,116.0,2.1,28.0,504.0,75.88,57.78
2016,9,14,9,15,717.0,120.0,2.2,28.0,550.5,125.29,69.47
2016,9,14,9,30,738.0,124.0,2.3,28.0,597.0,177.19,102.61
2016,9,14,9,45,751.0,128.5,2.45,28.5,638.0,236.42,148.25
2016,9,14,10,0,764.0,133.0,2.6,29.0,679.0,289.96,192.29
2016,9,14,10,15,775.5,135.5,2.65,29.0,714.0,342.45,236.69
2016,9,14,10,30,787.0,138.0,2.7,29.0,749.0,395.45,281.17
2016,9,14,10,45,546.5,263.0,2.8,29.5,695.0,434.61,315.92
2016,9,14,11,0,306.0,388.0,2.9,30.0,641.0,454.45,332.57
2016,9,14,11,15,208.5,406.5,2.95,30.0,581.0,445.02,326.81
2016,9,14,11,30,111.0,425.0,3.0,30.0,521.0,423.43,311.28
2016,9,14,11,45,115.0,433.0,3.1,30.5,533.5,441.93,324.37
2016,9,14,12,0,119.0,441.0,3.2,31.0,546.0,463.7,339.51
2016,9,14,12,15,208.5,435.0,3.25,31.0,620.0,534.41,391.24
2016,9,14,12,30,298.0,429.0,3.3,31.0,694.0,614.81,448.99
2016,9,14,12,45,285.5,430.0,3.35,31.0,682.0,625.4,456.31
2016,9,14,13,0,273.0,431.0,3.4,31.0,670.0,634.21,462.72
2016,9,14,13,15,158.0,401.0,3.4,31.0,539.0,516.76,379.31
2016,9,14,13,30,43.0,371.0,3.4,31.0,408.0,387.45,285.09
2016,9,14,13,45,85.0,387.0,3.4,31.0,457.5,446.16,329.27
2016,9,14,14,0,127.0,403.0,3.4,31.0,507.0,520.48,383.28
2016,9,14,14,15,110.0,383.0,3.4,31.0,470.5,478.14,353.34
2016,9,14,14,30,93.0,363.0,3.4,31.0,434.0,447.63,331.95
2016,9,14,14,45,162.0,346.0,3.45,31.0,463.0,515.97,383.91
2016,9,14,15,0,231.0,329.0,3.5,31.0,492.0,568.57,424.09
2016,9,14,15,15,254.5,303.0,3.45,30.5,472.0,584.1,437.39
2016,9,14,15,30,278.0,277.0,3.4,30.0,452.0,580.83,437.95
2016,9,14,15,45,490.5,192.5,3.35,30.0,471.0,699.14,529.06
2016,9,14,16,0,703.0,108.0,3.3,30.0,490.0,797.94,600.55
2016,9,14,16,15,674.0,103.0,3.15,29.5,439.0,756.68,573.63
2016,9,14,16,30,645.0,98.0,3.0,29.0,388.0,713.75,546.05
2016,9,14,16,45,612.5,89.5,2.9,29.0,335.5,662.11,510.74
2016,9,14,17,0,580.0,81.0,2.8,29.0,283.0,609.73,473.94
2016,9,14,17,15,522.5,73.0,2.45,28.5,230.0,537.94,421.4
2016,9,14,17,30,465.0,65.0,2.1,28.0,177.0,467.79,367.92
2016,9,14,17,45,385.0,52.5,1.8,27.5,128.5,378.57,296.51
2016,9,14,18,0,305.0,40.0,1.5,27.0,80.0,294.46,225.38
2016,9,14,18,15,152.5,20.0,1.45,26.5,40.0,149.78,83.91
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.1,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,26.8,15.09
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,44.51,31.85
2016,9,15,7,15,219.5,79.0,1.4,24.5,127.0,60.62,46.14
2016,9,15,7,30,284.0,101.0,1.3,25.0,174.0,76.22,59.64
2016,9,15,7,45,334.0,118.5,1.2,25.5,225.0,88.25,69.75
2016,9,15,8,0,384.0,136.0,1.1,26.0,276.0,95.55,75.59
2016,9,15,8,15,424.0,149.5,1.1,26.5,327.0,102.59,81.06
2016,9,15,8,30,464.0,163.0,1.1,27.0,378.0,109.24,86.08
2016,9,15,8,45,498.0,172.5,1.1,27.5,427.5,112.85,88.54
2016,9,15,9,0,532.0,182.0,1.1,28.0,477.0,118.45,92.6
2016,9,15,9,15,555.5,190.0,1.2,28.5,522.5,162.06,103.22
2016,9,15,9,30,579.0,198.0,1.3,29.0,568.0,208.52,132.25
2016,9,15,9,45,594.0,206.0,1.45,29.5,608.0,255.33,167.12
2016,9,15,10,0,609.0,214.0,1.6,30.0,648.0,304.06,205.69
2016,9,15,10,15,454.5,286.5,1.7,30.0,619.5,349.38,246.75
2016,9,15,10,30,300.0,359.0,1.8,30.0,591.0,382.78,276.32
2016,9,15,10,45,150.5,253.0,1.95,30.5,370.0,271.15,198.54
2016,9,15,11,0,1.0,147.0,2.1,31.0,149.0,129.89,94.33
2016,9,15,11,15,21.0,258.0,2.15,31.0,276.5,232.03,171.05
2016,9,15,11,30,41.0,369.0,2.2,31.0,404.0,338.14,248.19
2016,9,15,11,45,49.0,386.0,2.3,31.0,428.5,363.48,266.2
2016,9,15,12,0,57.0,403.0,2.4,31.0,453.0,390.02,285.36
2016,9,15,12,15,158.5,420.5,2.45,31.0,560.5,486.47,355.51
2016,9,15,12,30,260.0,438.0,2.5,31.0,668.0,594.09,431.79
2016,9,15,12,45,455.5,347.0,2.55,31.5,747.5,687.79,499.24
2016,9,15,13,0,651.0,256.0,2.6,32.0,827.0,787.32,569.46
2016,9,15,13,15,646.5,254.0,2.6,32.0,813.5,807.42,582.81
2016,9,15,13,30,642.0,252.0,2.6,32.0,800.0,824.73,594.86
2016,9,15,13,45,433.5,325.5,2.6,32.0,691.5,729.03,527.39
2016,9,15,14,0,225.0,399.0,2.6,32.0,583.0,605.02,439.48
2016,9,15,14,15,145.0,372.5,2.6,32.0,489.5,513.61,375.86
2016,9,15,14,30,65.0,346.0,2.6,32.0,396.0,403.43,296.87
2016,9,15,14,45,348.5,271.0,2.65,32.0,517.0,624.27,462.41
2016,9,15,15,0,632.0,196.0,2.7,32.0,638.0,837.59,613.04
2016,9,15,15,15,613.0,190.0,2.7,31.5,596.5,816.12,599.72
2016,9,15,15,30,594.0,184.0,2.7,31.0,555.0,791.8,586.26
2016,9,15,15,45,573.5,174.5,2.75,31.0,509.0,753.29,562.24
2016,9,15,16,0,553.0,165.0,2.8,31.0,463.0,719.54,541.17
2016,9,15,16,15,520.5,155.5,2.65,30.5,413.0,673.36,510.89
2016,9,15,16,30,488.0,146.0,2.5,30.0,363.0,626.27,479.38
2016,9,15,16,45,455.0,131.5,2.45,30.0,312.5,572.1,441.6
2016,9,15,17,0,422.0,117.0,2.4,30.0,262.0,517.81,402.63
2016,9,15,17,15,365.0,102.0,2.1,29.0,210.5,444.44,348.36
2016,9,15,17,30,308.0,87.0,1.8,28.0,159.0,373.66,293.8
2016,9,15,17,45,240.5,66.5,1.55,27.5,113.5,277.29,217.0
2016,9,15,18,0,173.0,46.0,1.3,27.0,68.0,199.91,151.75
2016,9,15,18,15,86.5,23.0,1.25,26.5,34.0,100.24,46.99
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.5,52.0,23.05,12.0
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,36.21,24.87
2016,9,16,7,15,375.5,59.5,0.9,24.5,139.5,45.05,32.92
2016,9,16,7,30,458.0,72.0,0.7,25.0,189.0,54.74,41.4
2016,9,16,7,45,514.5,80.5,0.5,26.0,242.0,59.11,44.99
2016,9,16,8,0,571.0,89.0,0.3,27.0,295.0,63.31,48.24
2016,9,16,8,15,610.0,96.0,0.4,27.5,348.5,66.06,50.28
2016,9,16,8,30,649.0,103.0,0.5,28.0,402.0,68.66,52.15
2016,9,16,8,45,675.0,109.0,0.6,28.5,452.5,70.28,53.18
2016,9,16,9,0,701.0,115.0,0.7,29.0,503.0,73.32,55.37
2016,9,16,9,15,722.0,119.0,0.7,29.0,549.5,123.01,67.61
2016,9,16,9,30,743.0,123.0,0.7,29.0,596.0,181.99,105.17
2016,9,16,9,45,758.0,126.5,0.7,29.5,637.5,234.28,144.32
2016,9,16,10,0,773.0,130.0,0.7,30.0,679.0,287.95,187.25
2016,9,16,10,15,397.0,205.5,0.7,30.5,488.0,273.12,190.72
2016,9,16,10,30,21.0,281.0,0.7,31.0,297.0,245.89,179.41
2016,9,16,10,45,415.5,211.0,0.7,31.5,551.0,339.08,242.95
2016,9,16,11,0,810.0,141.0,0.7,32.0,805.0,498.36,353.62
2016,9,16,11,15,815.5,142.5,0.7,32.0,825.5,547.49,389.28
2016,9,16,11,30,821.0,144.0,0.7,32.0,846.0,595.59,424.06
2016,9,16,11,45,840.0,134.5,0.75,32.5,861.5,640.77,455.77
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,685.1,486.15
2016,9,16,12,15,532.5,285.0,0.85,33.0,752.0,637.55,451.35
2016,9,16,12,30,206.0,445.0,0.9,33.0,627.0,556.25,392.75
2016,9,16,12,45,532.0,285.0,1.0,33.0,750.0,690.91,490.63
2016,9,16,13,0,858.0,125.0,1.1,33.0,873.0,821.53,579.38
2016,9,16,13,15,854.5,124.5,1.15,33.0,859.5,845.64,594.03
2016,9,16,13,30,851.0,124.0,1.2,33.0,846.0,866.57,607.97
2016,9,16,13,45,847.0,121.5,1.25,33.0,824.5,881.83,618.51
2016,9,16,14,0,843.0,119.0,1.3,33.0,803.0,893.69,627.12
2016,9,16,14,15,834.5,117.5,1.4,33.0,773.5,899.03,632.52
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,909.87,641.56
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,903.34,639.78
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,893.37,636.07
2016,9,16,15,15,778.5,113.0,1.75,33.0,626.0,877.11,627.9
2016,9,16,15,30,763.0,110.0,1.8,33.0,583.0,857.67,617.76
2016,9,16,15,45,743.0,105.5,1.85,33.0,535.5,829.36,601.84
2016,9,16,16,0,723.0,101.0,1.9,33.0,488.0,803.18,587.25
2016,9,16,16,15,694.5,96.0,1.85,32.5,436.0,762.0,562.71
2016,9,16,16,30,666.0,91.0,1.8,32.0,384.0,719.12,536.6
2016,9,16,16,45,626.5,84.5,1.75,31.5,330.5,663.7,501.01
2016,9,16,17,0,587.0,78.0,1.7,31.0,277.0,607.91,463.92
2016,9,16,17,15,527.5,70.0,1.55,30.5,223.5,534.65,411.89
2016,9,16,17,30,468.0,62.0,1.4,30.0,170.0,463.2,358.73
2016,9,16,17,45,380.5,50.0,1.25,29.5,121.5,369.68,285.14
2016,9,16,18,0,293.0,38.0,1.1,29.0,73.0,281.86,211.31
2016,9,16,18,15,146.5,19.0,1.1,28.5,36.5,140.95,52.75
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,10.91,0.0
2016,9,17,6,45,212.5,27.5,1.7,23.5,53.0,21.54,10.63
2016,9,17,7,0,339.0,43.0,2.0,24.0,91.0,34.5,23.38
2016,9,17,7,15,422.5,53.5,1.85,24.5,141.5,41.5,29.87
2016,9,17,7,30,506.0,64.0,1.7,25.0,192.0,48.26,35.85
2016,9,17,7,45,557.5,72.0,1.55,26.0,245.5,52.56,39.43
2016,9,17,8,0,609.0,80.0,1.4,27.0,299.0,56.68,42.68
2016,9,17,8,15,646.5,85.5,1.15,27.5,352.0,58.66,44.11
2016,9,17,8,30,684.0,91.0,0.9,28.0,405.0,60.55,45.42
2016,9,17,8,45,707.5,97.0,0.65,29.0,455.5,62.53,46.68
2016,9,17,9,0,731.0,103.0,0.4,30.0,506.0,71.87,53.94
2016,9,17,9,15,751.0,106.5,0.45,30.5,553.0,122.24,65.9
2016,9,17,9,30,771.0,110.0,0.5,31.0,600.0,174.94,97.74
2016,9,17,9,45,780.5,115.5,0.55,31.5,640.5,229.26,138.31
2016,9,17,10,0,790.0,121.0,0.6,32.0,681.0,284.29,182.23
2016,9,17,10,15,801.5,123.5,0.7,32.0,716.0,338.12,226.4
2016,9,17,10,30,813.0,126.0,0.8,32.0,751.0,392.39,270.58
2016,9,17,10,45,817.0,130.0,0.9,32.5,778.0,444.95,312.15
2016,9,17,11,0,821.0,134.0,1.0,33.0,805.0,496.75,351.92
2016,9,17,11,15,557.5,271.5,1.05,33.0,732.0,514.57,366.57
2016,9,17,11,30,294.0,409.0,1.1,33.0,659.0,509.51,362.79
2016,9,17,11,45,217.0,424.5,1.15,33.0,610.5,497.82,355.17
2016,9,17,12,0,140.0,440.0,1.2,33.0,562.0,476.53,340.34
2016,9,17,12,15,232.5,428.0,1.2,33.0,632.0,544.6,388.51
2016,9,17,12,30,325.0,416.0,1.2,33.0,702.0,622.39,441.84
2016,9,17,12,45,578.0,278.5,1.3,33.0,782.5,720.4,512.59
2016,9,17,13,0,831.0,141.0,1.4,33.0,863.0,819.1,581.07
2016,9,17,13,15,827.5,140.0,1.45,33.0,849.5,843.09,596.18
2016,9,17,13,30,824.0,139.0,1.5,33.0,836.0,863.91,610.12
2016,9,17,13,45,557.0,260.5,1.55,33.5,726.0,772.4,548.49
2016,9,17,14,0,290.0,382.0,1.6,34.0,616.0,658.67,468.21
2016,9,17,14,15,542.0,257.0,1.6,33.5,674.0,784.49,560.33
2016,9,17,14,30,794.0,132.0,1.6,33.0,732.0,896.01,635.42
2016,9,17,14,45,407.5,192.5,1.65,33.0,500.0,608.79,444.78
2016,9,17,15,0,21.0,253.0,1.7,33.0,268.0,256.57,188.17
2016,9,17,15,15,364.5,192.5,1.7,33.0,418.0,577.54,429.57
2016,9,17,15,30,708.0,132.0,1.7,33.0,568.0,835.84,605.78
2016,9,17,15,45,685.0,126.5,1.75,33.0,520.0,804.64,585.09
2016,9,17,16,0,662.0,121.0,1.8,33.0,472.0,770.99,565.41
2016,9,17,16,15,630.5,115.0,1.75,32.5,421.0,727.08,538.79
2016,9,17,16,30,599.0,109.0,1.7,32.0,370.0,681.63,510.58
2016,9,17,16,45,557.0,100.5,1.65,32.0,317.0,623.23,471.48
2016,9,17,17,0,515.0,92.0,1.6,32.0,264.0,564.58,431.02
2016,9,17,17,15,453.5,81.5,1.45,31.0,211.5,483.74,373.65
2016,9,17,17,30,392.0,71.0,1.3,30.0,159.0,412.56,320.01
2016,9,17,17,45,302.5,56.0,1.2,29.5,112.0,318.96,245.94
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,232.64,173.01
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,117.59,25.54
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,10.01,0.0
2016,9,18,6,45,139.5,30.5,1.8,24.5,48.0,23.83,12.02
2016,9,18,7,0,242.0,50.0,2.0,25.0,84.0,38.49,26.56
2016,9,18,7,15,325.0,64.5,2.0,25.0,132.5,48.74,35.92
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,58.62,44.68
2016,9,18,7,45,465.5,89.0,2.0,25.5,233.5,64.76,49.9
2016,9,18,8,0,523.0,99.0,2.0,26.0,286.0,71.3,55.27
2016,9,18,8,15,564.0,107.0,2.0,26.5,338.5,74.44,57.62
2016,9,18,8,30,605.0,115.0,2.0,27.0,391.0,77.41,59.77
2016,9,18,8,45,633.5,121.0,2.0,27.5,441.0,78.64,60.45
2016,9,18,9,0,662.0,127.0,2.0,28.0,491.0,79.79,61.04
2016,9,18,9,15,684.0,132.0,1.9,28.5,537.5,127.27,73.11
2016,9,18,9,30,706.0,137.0,1.8,29.0,584.0,178.09,104.32
2016,9,18,9,45,720.0,142.0,1.75,29.5,624.5,229.87,143.33
2016,9,18,10,0,734.0,147.0,1.7,30.0,665.0,282.96,186.13
2016,9,18,10,15,746.0,150.0,1.6,30.0,699.5,335.09,229.28
2016,9,18,10,30,758.0,153.0,1.5,30.0,734.0,392.64,275.84
2016,9,18,10,45,766.0,155.5,1.4,30.5,761.5,442.95,315.53
2016,9,18,11,0,774.0,158.0,1.3,31.0,789.0,493.01,353.63
2016,9,18,11,15,780.0,159.5,1.15,31.0,809.0,540.75,389.15
2016,9,18,11,30,786.0,161.0,1.0,31.0,829.0,587.58,422.62
2016,9,18,11,45,622.5,258.0,0.85,31.5,791.5,608.57,434.33
2016,9,18,12,0,459.0,355.0,0.7,32.0,754.0,616.87,436.05
2016,9,18,12,15,409.5,379.0,0.6,32.0,736.0,628.27,442.45
2016,9,18,12,30,360.0,403.0,0.5,32.0,718.0,636.37,446.17
2016,9,18,12,45,611.5,261.0,0.4,32.0,791.5,729.97,510.89
2016,9,18,13,0,863.0,119.0,0.3,32.0,865.0,816.85,566.38
2016,9,18,13,15,859.5,118.0,0.35,32.0,851.5,840.35,580.74
2016,9,18,13,30,856.0,117.0,0.4,32.0,838.0,860.65,594.15
2016,9,18,13,45,852.0,115.0,0.45,32.0,816.5,876.2,604.84
2016,9,18,14,0,848.0,113.0,0.5,32.0,795.0,888.36,613.69
2016,9,18,14,15,685.5,189.5,0.55,32.0,727.5,849.83,591.74
2016,9,18,14,30,523.0,266.0,0.6,32.0,660.0,786.1,551.2
2016,9,18,14,45,442.0,279.0,0.7,32.0,600.5,733.14,519.29
2016,9,18,15,0,361.0,292.0,0.8,32.0,541.0,663.29,475.4
2016,9,18,15,15,406.5,258.5,0.85,32.0,521.5,672.45,485.53
2016,9,18,15,30,452.0,225.0,0.9,32.0,502.0,695.9,504.01
2016,9,18,15,45,381.0,219.5,0.95,32.0,439.5,607.72,445.92
2016,9,18,16,0,310.0,214.0,1.0,32.0,377.0,537.62,398.99
2016,9,18,16,15,487.5,151.5,1.0,31.5,376.0,635.06,473.43
2016,9,18,16,30,665.0,89.0,1.0,31.0,375.0,711.57,528.0
2016,9,18,16,45,625.0,82.5,1.0,31.0,321.5,655.9,490.83
2016,9,18,17,0,585.0,76.0,1.0,31.0,268.0,599.91,453.49
2016,9,18,17,15,523.5,67.5,0.95,30.5,215.0,524.84,401.16
2016,9,18,17,30,462.0,59.0,0.9,30.0,162.0,451.84,347.47
2016,9,18,17,45,367.5,47.5,0.85,29.5,114.0,354.85,271.73
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,263.8,194.44
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,129.8,0.9
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,53.0,12.0,1.9,24.0,13.0,10.91,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,21.55,10.05
2016,9,19,7,0,328.0,43.0,2.5,25.0,88.0,34.68,23.35
2016,9,19,7,15,417.0,53.0,2.55,25.5,138.5,41.24,29.47
2016,9,19,7,30,506.0,63.0,2.6,26.0,189.0,47.62,35.13
2016,9,19,7,45,568.5,69.5,2.65,27.0,244.0,50.82,37.77
2016,9,19,8,0,631.0,76.0,2.7,28.0,299.0,53.97,40.22
2016,9,19,8,15,668.5,81.0,2.6,28.5,353.0,55.75,41.5
2016,9,19,8,30,706.0,86.0,2.5,29.0,407.0,57.46,42.68
2016,9,19,8,45,733.0,90.0,2.45,30.0,458.5,64.41,48.09
2016,9,19,9,0,760.0,94.0,2.4,31.0,510.0,65.43,48.53
2016,9,19,9,15,779.5,97.5,2.25,31.0,557.0,115.53,60.62
2016,9,19,9,30,799.0,101.0,2.1,31.0,604.0,169.77,93.49
2016,9,19,9,45,813.5,103.5,2.0,31.5,646.0,224.36,134.48
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,280.11,179.6
2016,9,19,10,15,838.5,108.0,1.85,32.5,723.0,341.49,229.64
2016,9,19,10,30,849.0,110.0,1.8,33.0,758.0,395.98,274.0
2016,9,19,10,45,857.5,111.0,1.8,33.5,786.0,448.78,316.16
2016,9,19,11,0,866.0,112.0,1.8,34.0,814.0,501.05,356.59
2016,9,19,11,15,870.5,113.0,1.9,34.0,834.0,550.48,394.92
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,598.54,431.31
2016,9,19,11,45,880.5,113.0,2.1,34.0,866.5,643.97,465.08
2016,9,19,12,0,886.0,112.0,2.2,34.0,879.0,687.67,496.98
2016,9,19,12,15,886.5,112.0,2.25,34.0,882.0,726.81,524.92
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,763.47,549.9
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.0,795.86,570.46
2016,9,19,13,0,885.0,111.0,2.5,35.0,873.0,825.34,589.08
2016,9,19,13,15,881.5,110.0,2.55,35.0,859.0,849.22,604.98
2016,9,19,13,30,878.0,109.0,2.6,35.0,845.0,869.8,618.88
2016,9,19,13,45,872.5,108.0,2.7,35.0,822.5,885.26,629.98
2016,9,19,14,0,867.0,107.0,2.8,35.0,800.0,897.23,639.02
2016,9,19,14,15,858.5,105.5,2.85,35.0,769.5,902.44,643.56
2016,9,19,14,30,850.0,104.0,2.9,35.0,739.0,904.09,646.02
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.0,898.43,643.95
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,889.33,639.85
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,882.15,638.15
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,862.86,628.57
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,833.86,611.33
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,802.17,592.23
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,760.89,566.74
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,722.36,542.69
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,666.5,505.76
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,610.41,467.45
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,535.68,414.39
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,463.14,360.08
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,363.15,280.27
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,270.13,198.53
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,132.81,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
