Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,10.01,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,21.25,9.58
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,33.0,22.02
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,39.68,28.27
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,46.16,34.03
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,48.67,36.11
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,51.18,38.04
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,53.12,39.48
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,60.52,45.44
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,61.37,45.77
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,62.21,46.08
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,112.03,57.61
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,167.19,90.51
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,230.69,138.07
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,286.72,183.34
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,342.16,229.61
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,397.71,275.66
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,451.3,318.92
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,504.17,360.38
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,554.66,399.33
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,603.78,436.18
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,649.08,468.73
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,692.33,499.0
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,732.22,527.02
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,769.62,551.97
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,802.05,571.7
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,831.49,589.39
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,856.07,605.17
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,877.35,618.93
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,892.46,629.37
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,904.02,637.78
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,909.3,641.46
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,910.96,643.07
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,907.93,642.41
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,893.13,634.48
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,874.73,625.75
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,853.13,614.98
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,822.97,597.35
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,795.17,581.21
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,751.86,554.81
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,706.96,526.86
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,648.17,487.44
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,589.26,446.73
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,512.46,392.72
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,437.79,336.97
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,335.67,256.71
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,241.46,174.26
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,116.11,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.37,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,23.37,10.72
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,39.31,27.26
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,51.81,38.55
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,63.82,49.07
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,70.56,54.69
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,77.05,59.86
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,107.04,84.54
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,136.81,108.46
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,107.22,83.62
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,88.7,68.06
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,132.45,77.9
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,183.08,107.97
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,232.79,144.15
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,285.53,185.85
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,344.82,234.25
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,398.36,278.16
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,449.79,319.12
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,502.01,359.57
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,551.63,398.05
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,600.18,434.84
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,646.16,468.33
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,691.44,500.6
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,730.77,529.02
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,767.68,555.11
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,800.71,576.17
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,830.91,595.33
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,854.85,611.32
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,875.5,625.32
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,752.04,542.19
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,584.65,422.75
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,765.11,555.21
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,918.72,658.9
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,913.75,656.08
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,905.2,652.41
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,888.6,644.6
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,868.72,634.74
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,840.51,618.05
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,809.52,599.42
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,771.47,576.36
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,727.17,548.5
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,670.51,511.08
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,613.5,472.02
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,537.1,416.86
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,462.8,360.32
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,360.56,278.35
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,265.8,190.9
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,101.32,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,20.43,8.35
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,33.35,22.45
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,43.3,31.59
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,51.28,38.73
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,57.49,44.0
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,63.39,48.79
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,65.82,50.49
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,68.15,52.05
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,70.57,53.65
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,72.81,55.06
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,118.21,65.47
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,171.51,97.06
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,231.79,142.07
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,286.29,186.05
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,339.87,230.8
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,393.89,275.69
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,446.49,318.16
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,498.45,358.91
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,547.26,397.0
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,594.91,433.29
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,639.06,465.39
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,680.79,494.96
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,627.43,455.35
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,543.56,392.96
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,676.35,491.8
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,810.75,588.03
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,833.26,602.54
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,852.6,615.89
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,629.02,460.65
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,352.66,257.36
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,629.94,465.73
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,876.72,638.49
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,860.18,627.25
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,840.28,615.78
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,573.44,429.91
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,265.9,199.3
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,500.04,382.59
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,710.43,538.52
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,460.79,355.59
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,209.66,160.6
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,361.12,283.72
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,485.82,381.8
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,407.49,320.68
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,332.54,260.72
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,224.5,172.97
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,136.14,93.51
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,45.42,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,17.58,5.88
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,34.77,23.36
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,44.8,32.54
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,54.5,41.12
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,57.43,43.66
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,58.74,44.65
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,80.17,62.54
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,125.7,100.16
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,148.63,118.43
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,166.36,132.2
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,176.33,130.45
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,196.07,147.46
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,234.0,169.2
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,301.59,214.88
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,324.77,227.95
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,386.39,273.83
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,438.86,317.56
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,490.78,359.69
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,514.45,379.89
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,520.86,384.47
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,590.19,437.38
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,672.78,499.72
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,647.56,478.62
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,595.3,437.4
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,494.52,364.37
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,380.19,279.66
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,471.87,347.91
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,559.98,412.0
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,728.9,538.76
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,879.66,645.3
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,884.07,648.26
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,884.93,649.95
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,878.0,646.8
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,867.63,641.53
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,849.74,632.13
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,828.73,620.67
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,755.97,572.0
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,669.99,512.83
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,681.5,524.19
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,679.79,525.21
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,620.4,482.84
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,561.04,439.43
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,481.93,379.74
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,405.35,318.52
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,299.42,231.46
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,206.02,139.76
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,73.78,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,17.59,5.41
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,34.79,23.32
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,44.82,32.61
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,54.52,41.3
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,61.2,47.08
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,65.76,50.84
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,90.02,71.14
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,127.03,101.7
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,148.78,119.08
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,165.66,132.24
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,154.72,114.52
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,144.12,108.28
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,177.65,133.35
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,212.4,159.02
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,259.34,183.98
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,380.14,270.06
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,322.87,236.85
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,241.62,179.53
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,310.34,230.73
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,388.43,287.92
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,470.71,348.76
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,566.15,418.5
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,433.69,322.51
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,278.09,206.27
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,496.4,371.12
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,725.65,534.66
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,789.08,581.77
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,845.64,621.99
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,858.8,631.13
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,868.48,638.36
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,753.03,559.47
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,618.62,461.16
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,731.72,548.24
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,833.56,622.81
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,812.22,610.06
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,788.02,596.1
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,617.52,474.1
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,427.94,331.41
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,522.56,408.68
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,609.27,477.23
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,544.54,428.99
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,481.09,380.75
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,400.55,318.09
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,323.83,255.87
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,215.75,166.85
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,125.54,80.29
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,42.65,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.32,1.72
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,24.69,14.97
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,40.9,29.4
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,56.72,43.36
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,74.23,58.44
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,91.51,73.0
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,109.7,88.18
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,127.65,102.93
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,148.43,119.61
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,164.65,132.27
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,193.25,142.47
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,226.97,165.02
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,254.88,182.57
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,299.76,214.77
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,325.25,238.29
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,348.4,258.72
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,396.38,292.27
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,482.05,356.68
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,500.93,372.99
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,498.64,371.16
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,526.33,391.15
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,553.69,410.38
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,557.87,413.13
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,554.69,410.64
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,572.22,423.72
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,596.74,441.44
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,469.27,349.6
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,330.21,246.72
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,441.13,330.52
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,545.43,406.46
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,458.59,343.6
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,353.56,266.79
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,208.16,158.19
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,63.79,45.4
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,106.81,80.0
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,153.5,117.21
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,83.1,61.62
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,18.51,9.51
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,16.29,7.78
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,14.08,6.02
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,11.87,4.21
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,9.66,2.39
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,7.46,0.55
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,5.26,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,3.07,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.87,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.45,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,6.58,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,13.18,5.5
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,22.0,13.5
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,30.84,21.46
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,40.58,30.12
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,50.33,38.66
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,59.22,46.31
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,68.12,53.87
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,92.49,74.7
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,115.97,94.5
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,128.25,99.92
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,140.79,109.72
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,130.65,101.05
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,119.66,91.8
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,122.53,93.92
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,125.38,96.02
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,176.06,135.82
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,227.43,175.53
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,235.96,181.97
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,244.56,188.55
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,263.74,202.95
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,283.46,217.66
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,246.1,188.88
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,207.34,158.9
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,208.38,159.82
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,209.4,160.68
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,242.96,186.9
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,277.56,213.74
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,233.24,179.6
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,188.2,144.67
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,204.11,157.5
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,220.64,170.73
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,235.6,182.97
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,251.32,195.87
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,269.92,211.15
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,274.16,215.33
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,199.4,156.43
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,140.95,109.52
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,124.68,97.01
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,108.31,84.15
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,90.7,69.88
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,72.87,55.19
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,55.34,40.59
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,37.41,25.41
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,23.8,13.62
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,10.55,0.63
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,17.76,3.74
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,34.3,23.49
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,52.44,40.17
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,70.06,56.13
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,85.92,70.11
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,101.34,83.35
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,107.18,88.02
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,113.17,92.7
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,126.8,103.81
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,140.28,114.62
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,165.9,128.6
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,203.32,156.09
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,223.53,170.94
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,244.18,186.36
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,269.65,205.78
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,296.18,225.95
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,361.77,273.51
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,443.67,333.69
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,472.16,355.67
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,499.13,376.2
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,470.78,355.39
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,430.12,324.79
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,479.98,362.41
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,532.28,401.1
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,531.0,400.03
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,527.83,397.86
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,514.61,388.46
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,499.44,377.64
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,466.21,353.9
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,441.99,336.54
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,571.22,435.23
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,675.12,512.81
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,661.41,503.81
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,645.5,494.18
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,596.26,459.88
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,546.04,424.47
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,414.75,325.97
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,285.95,225.75
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,258.52,205.37
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,230.64,183.91
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,389.38,314.74
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,526.68,420.89
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,444.61,355.58
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,362.74,288.81
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,264.36,205.26
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,163.42,79.19
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,59.12,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,13.95,0.97
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,28.25,18.23
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,35.18,24.96
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,41.89,31.14
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,45.41,34.29
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,48.85,37.21
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,51.31,39.18
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,59.0,45.6
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,59.6,45.74
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,60.23,45.91
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,99.71,53.12
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,154.7,84.27
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,218.11,131.87
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,274.22,177.91
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,329.41,224.63
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,384.6,270.91
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,437.78,314.57
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,490.23,356.19
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,540.46,395.75
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,589.26,433.1
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,634.62,466.5
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,678.18,497.76
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,717.57,525.96
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,754.35,551.26
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,786.75,572.92
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,816.11,592.62
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,840.7,608.73
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,861.92,622.75
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,876.44,631.31
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,887.34,637.71
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,893.05,642.25
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,895.14,644.69
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,890.03,642.73
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,881.34,638.69
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,864.87,630.43
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,845.19,620.19
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,826.16,609.78
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,795.98,591.84
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,754.83,566.34
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,711.88,539.02
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,655.29,500.64
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,598.29,460.4
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,524.73,407.39
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,449.43,349.33
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,339.82,257.96
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,226.41,84.69
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,89.52,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,13.14,0.0
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,26.61,16.93
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,33.25,23.46
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,39.69,29.44
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,42.59,32.08
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,49.73,38.3
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,52.3,40.37
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,54.79,42.32
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,55.26,42.39
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,55.76,42.48
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,104.52,56.99
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,161.41,89.1
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,218.23,132.06
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,276.0,180.68
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,333.06,230.53
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,390.05,280.16
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,445.34,327.55
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,499.81,372.97
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,551.98,416.1
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,602.63,456.93
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,649.14,492.89
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,693.27,526.15
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,734.04,557.14
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,772.15,585.03
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,805.92,608.58
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,836.58,629.96
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,860.99,646.89
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,881.88,661.47
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,897.82,671.66
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,910.08,679.48
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,916.0,685.61
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,918.17,689.41
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,912.43,686.66
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,903.11,681.67
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,886.22,672.7
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,874.49,667.44
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,844.98,648.68
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,812.63,627.86
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,769.3,598.74
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,724.12,567.66
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,664.26,524.97
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,609.61,484.46
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,527.73,421.95
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,448.92,358.02
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,332.93,257.64
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,211.38,47.97
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,83.58,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
