Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,13.2,0.0
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,26.72,17.14
2016,9,30,7,15,497.5,42.0,2.2,14.5,131.5,32.93,23.4
2016,9,30,7,30,593.0,51.0,2.2,15.0,184.0,38.99,29.09
2016,9,30,7,45,650.0,57.5,2.25,15.5,240.0,42.72,32.49
2016,9,30,8,0,707.0,64.0,2.3,16.0,296.0,50.71,39.5
2016,9,30,8,15,744.0,68.5,2.1,16.5,351.5,52.85,41.21
2016,9,30,8,30,781.0,73.0,1.9,17.0,407.0,54.94,42.83
2016,9,30,8,45,806.5,76.5,1.7,18.0,459.5,56.14,43.53
2016,9,30,9,0,832.0,80.0,1.5,19.0,512.0,57.31,44.2
2016,9,30,9,15,850.5,83.0,1.5,19.5,560.0,95.96,50.84
2016,9,30,9,30,869.0,86.0,1.5,20.0,608.0,161.74,89.76
2016,9,30,9,45,881.5,88.5,1.5,20.5,650.0,219.03,132.76
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,277.01,181.1
2016,9,30,10,15,904.0,92.5,1.45,21.0,727.0,333.99,230.55
2016,9,30,10,30,914.0,94.0,1.4,21.0,762.0,390.88,279.71
2016,9,30,10,45,920.0,95.5,1.35,21.5,789.5,445.89,325.81
2016,9,30,11,0,926.0,97.0,1.3,22.0,817.0,499.93,369.58
2016,9,30,11,15,930.0,98.0,1.25,22.0,836.5,551.38,410.62
2016,9,30,11,30,934.0,99.0,1.2,22.0,856.0,601.21,449.09
2016,9,30,11,45,938.0,98.0,1.15,22.5,867.0,647.48,482.9
2016,9,30,12,0,942.0,97.0,1.1,23.0,878.0,691.66,514.06
2016,9,30,12,15,942.5,97.0,1.1,23.0,880.0,732.08,543.2
2016,9,30,12,30,943.0,97.0,1.1,23.0,882.0,769.79,569.35
2016,9,30,12,45,941.5,96.5,1.15,23.5,875.0,802.65,590.38
2016,9,30,13,0,940.0,96.0,1.2,24.0,868.0,832.34,609.27
2016,9,30,13,15,936.5,95.5,1.2,24.0,852.0,857.13,625.51
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,878.43,639.59
2016,9,30,13,45,927.5,93.5,1.3,24.0,812.0,893.42,651.15
2016,9,30,14,0,922.0,92.0,1.4,24.0,788.0,904.7,660.52
2016,9,30,14,15,914.0,90.5,1.45,24.0,756.0,910.07,665.59
2016,9,30,14,30,906.0,89.0,1.5,24.0,724.0,911.69,668.47
2016,9,30,14,45,894.5,87.0,1.55,24.5,685.0,905.94,665.45
2016,9,30,15,0,883.0,85.0,1.6,25.0,646.0,896.55,660.28
2016,9,30,15,15,867.0,82.5,1.6,24.5,600.5,879.09,651.89
2016,9,30,15,30,851.0,80.0,1.6,24.0,555.0,858.35,641.41
2016,9,30,15,45,830.0,76.5,1.6,24.0,505.0,837.29,629.47
2016,9,30,16,0,809.0,73.0,1.6,24.0,455.0,805.13,609.86
2016,9,30,16,15,778.0,69.5,1.5,23.5,400.5,762.08,582.6
2016,9,30,16,30,747.0,66.0,1.4,23.0,346.0,717.24,553.42
2016,9,30,16,45,702.5,60.5,1.3,23.0,290.5,657.74,511.64
2016,9,30,17,0,658.0,55.0,1.2,23.0,235.0,597.94,467.98
2016,9,30,17,15,585.0,48.0,1.1,22.0,180.0,521.76,411.31
2016,9,30,17,30,512.0,41.0,1.0,21.0,125.0,443.72,349.26
2016,9,30,17,45,382.5,29.5,0.95,20.5,78.5,327.12,248.67
2016,9,30,18,0,253.0,18.0,0.9,20.0,32.0,203.15,0.29
2016,9,30,18,15,126.5,9.0,0.9,19.5,16.0,80.79,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,16.5,7.0,6.14,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.3,4.74
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,20.68,12.46
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,29.07,20.06
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,38.36,28.31
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,47.67,36.4
2016,10,1,8,15,0.0,69.0,0.5,19.5,69.0,61.0,47.81
2016,10,1,8,30,0.0,84.0,0.5,20.0,84.0,73.87,58.61
2016,10,1,8,45,36.0,152.0,0.5,20.5,171.0,120.71,97.94
2016,10,1,9,0,72.0,220.0,0.5,21.0,258.0,163.79,132.95
2016,10,1,9,15,73.5,241.0,0.65,21.5,282.5,183.64,140.01
2016,10,1,9,30,75.0,262.0,0.8,22.0,307.0,206.94,156.24
2016,10,1,9,45,72.0,280.5,0.95,22.5,326.0,228.32,172.0
2016,10,1,10,0,69.0,299.0,1.1,23.0,345.0,249.51,187.94
2016,10,1,10,15,79.0,320.0,1.1,23.5,375.5,275.95,207.23
2016,10,1,10,30,89.0,341.0,1.1,24.0,406.0,303.87,227.56
2016,10,1,10,45,100.5,358.5,1.1,24.5,434.5,331.3,247.37
2016,10,1,11,0,112.0,376.0,1.1,25.0,463.0,360.18,268.1
2016,10,1,11,15,502.5,241.0,1.05,25.0,645.0,450.81,334.38
2016,10,1,11,30,893.0,106.0,1.0,25.0,827.0,582.93,430.6
2016,10,1,11,45,731.5,201.5,1.0,25.0,797.0,612.17,450.61
2016,10,1,12,0,570.0,297.0,1.0,25.0,767.0,628.83,461.21
2016,10,1,12,15,312.0,335.0,0.95,25.0,592.5,515.07,380.54
2016,10,1,12,30,54.0,373.0,0.9,25.0,418.0,374.9,277.73
2016,10,1,12,45,178.5,380.5,0.9,25.5,527.0,487.2,360.68
2016,10,1,13,0,303.0,388.0,0.9,26.0,636.0,610.17,446.3
2016,10,1,13,15,390.0,347.0,0.9,26.0,659.5,656.67,479.29
2016,10,1,13,30,477.0,306.0,0.9,26.0,683.0,714.52,520.15
2016,10,1,13,45,675.5,203.5,0.95,26.0,720.0,801.79,583.41
2016,10,1,14,0,874.0,101.0,1.0,26.0,757.0,870.33,628.9
2016,10,1,14,15,865.0,99.5,1.1,26.0,726.0,874.38,633.14
2016,10,1,14,30,856.0,98.0,1.2,26.0,695.0,874.87,636.02
2016,10,1,14,45,509.5,196.0,1.3,26.0,546.0,688.16,512.46
2016,10,1,15,0,163.0,294.0,1.4,26.0,397.0,462.65,348.87
2016,10,1,15,15,110.0,263.5,1.45,25.5,331.0,370.14,283.42
2016,10,1,15,30,57.0,233.0,1.5,25.0,265.0,292.62,225.65
2016,10,1,15,45,45.5,207.0,1.55,25.0,231.0,256.61,198.98
2016,10,1,16,0,34.0,181.0,1.6,25.0,197.0,220.17,171.3
2016,10,1,16,15,30.0,160.0,1.55,24.5,173.0,196.08,153.3
2016,10,1,16,30,26.0,139.0,1.5,24.0,149.0,171.79,134.72
2016,10,1,16,45,19.5,117.5,1.45,24.0,124.0,133.05,103.79
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,107.14,82.65
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,79.79,60.12
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,51.89,36.7
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,31.61,19.02
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.46,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.5,19.0,0.6,15.5,33.5,14.98,0.0
2016,10,2,7,0,267.0,38.0,0.6,16.0,67.0,29.65,19.33
2016,10,2,7,15,361.5,52.0,0.55,16.5,116.5,39.92,29.28
2016,10,2,7,30,456.0,66.0,0.5,17.0,166.0,51.59,39.92
2016,10,2,7,45,517.0,76.0,0.5,18.0,220.0,57.46,45.1
2016,10,2,8,0,578.0,86.0,0.5,19.0,274.0,63.11,49.83
2016,10,2,8,15,621.0,93.5,0.6,20.0,328.0,66.42,52.38
2016,10,2,8,30,664.0,101.0,0.7,21.0,382.0,69.61,54.72
2016,10,2,8,45,693.0,107.5,0.8,22.0,433.5,71.8,56.17
2016,10,2,9,0,722.0,114.0,0.9,23.0,485.0,73.87,57.48
2016,10,2,9,15,744.5,118.5,1.0,23.5,532.0,106.7,62.4
2016,10,2,9,30,767.0,123.0,1.1,24.0,579.0,160.18,91.41
2016,10,2,9,45,781.5,127.5,1.2,24.5,620.5,221.28,136.27
2016,10,2,10,0,796.0,132.0,1.3,25.0,662.0,276.4,180.8
2016,10,2,10,15,808.0,134.5,1.35,25.0,697.0,330.25,226.3
2016,10,2,10,30,820.0,137.0,1.4,25.0,732.0,384.55,272.17
2016,10,2,10,45,826.5,140.5,1.45,25.5,759.0,437.71,315.93
2016,10,2,11,0,833.0,144.0,1.5,26.0,786.0,490.29,357.97
2016,10,2,11,15,839.0,145.0,1.55,26.0,805.5,539.72,397.28
2016,10,2,11,30,845.0,146.0,1.6,26.0,825.0,588.0,434.73
2016,10,2,11,45,883.5,126.0,1.65,26.5,844.0,635.46,470.19
2016,10,2,12,0,922.0,106.0,1.7,27.0,863.0,682.95,504.92
2016,10,2,12,15,922.5,106.0,1.7,27.0,865.0,722.61,533.69
2016,10,2,12,30,923.0,106.0,1.7,27.0,867.0,759.62,560.1
2016,10,2,12,45,921.5,105.5,1.75,27.5,860.0,791.85,580.73
2016,10,2,13,0,920.0,105.0,1.8,28.0,853.0,820.98,599.26
2016,10,2,13,15,916.0,104.5,1.8,28.0,837.0,844.89,615.09
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,865.35,628.79
2016,10,2,13,45,905.5,102.5,1.85,28.0,796.5,879.17,638.8
2016,10,2,14,0,899.0,101.0,1.9,28.0,772.0,889.33,646.65
2016,10,2,14,15,890.0,99.5,1.9,28.0,740.0,893.65,650.4
2016,10,2,14,30,881.0,98.0,1.9,28.0,708.0,894.3,651.99
2016,10,2,14,45,861.0,99.0,1.95,28.0,667.5,884.46,647.44
2016,10,2,15,0,841.0,100.0,2.0,28.0,627.0,879.64,646.42
2016,10,2,15,15,823.0,97.0,2.0,27.5,581.5,860.37,636.69
2016,10,2,15,30,805.0,94.0,2.0,27.0,536.0,837.87,624.9
2016,10,2,15,45,781.0,90.0,2.0,27.0,486.0,805.96,605.44
2016,10,2,16,0,757.0,86.0,2.0,27.0,436.0,771.42,584.0
2016,10,2,16,15,722.5,81.0,1.85,26.5,382.0,729.39,556.88
2016,10,2,16,30,688.0,76.0,1.7,26.0,328.0,681.68,525.05
2016,10,2,16,45,637.5,69.5,1.55,25.5,273.0,618.48,480.9
2016,10,2,17,0,587.0,63.0,1.4,25.0,218.0,555.64,435.1
2016,10,2,17,15,508.0,54.0,1.3,24.0,165.0,469.95,370.56
2016,10,2,17,30,429.0,45.0,1.2,23.0,112.0,387.7,303.76
2016,10,2,17,45,297.0,31.0,1.1,22.0,68.0,270.72,200.65
2016,10,2,18,0,165.0,17.0,1.0,21.0,24.0,142.7,0.0
2016,10,2,18,15,82.5,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,121.0,19.0,0.5,17.5,32.0,14.99,0.0
2016,10,3,7,0,242.0,38.0,0.5,18.0,64.0,29.64,19.03
2016,10,3,7,15,338.5,52.0,0.6,18.5,112.0,39.9,28.96
2016,10,3,7,30,435.0,66.0,0.7,19.0,160.0,51.66,39.61
2016,10,3,7,45,496.5,76.0,0.8,19.5,213.0,57.51,44.84
2016,10,3,8,0,558.0,86.0,0.9,20.0,266.0,63.14,49.66
2016,10,3,8,15,601.5,93.5,1.15,21.0,319.0,66.45,52.2
2016,10,3,8,30,645.0,101.0,1.4,22.0,372.0,69.62,54.54
2016,10,3,8,45,683.0,104.0,1.65,23.0,424.0,69.36,53.9
2016,10,3,9,0,721.0,107.0,1.9,24.0,476.0,69.2,53.35
2016,10,3,9,15,743.0,111.5,1.95,24.5,522.5,100.63,57.99
2016,10,3,9,30,765.0,116.0,2.0,25.0,569.0,160.54,91.85
2016,10,3,9,45,781.0,119.0,2.05,25.5,610.0,213.32,130.08
2016,10,3,10,0,797.0,122.0,2.1,26.0,651.0,267.47,173.96
2016,10,3,10,15,809.0,124.5,2.15,26.0,685.5,321.24,219.69
2016,10,3,10,30,821.0,127.0,2.2,26.0,720.0,375.42,265.86
2016,10,3,10,45,833.0,127.0,2.3,26.5,748.0,427.75,309.51
2016,10,3,11,0,845.0,127.0,2.4,27.0,776.0,479.95,351.95
2016,10,3,11,15,850.0,128.0,2.45,27.0,795.0,529.16,391.71
2016,10,3,11,30,855.0,129.0,2.5,27.0,814.0,577.07,429.49
2016,10,3,11,45,607.0,253.0,2.55,27.5,742.5,579.82,430.86
2016,10,3,12,0,359.0,377.0,2.6,28.0,671.0,559.83,414.21
2016,10,3,12,15,605.0,257.0,2.65,28.0,753.5,645.98,480.05
2016,10,3,12,30,851.0,137.0,2.7,28.0,836.0,738.42,549.45
2016,10,3,12,45,851.0,135.5,2.75,28.5,829.0,769.89,570.93
2016,10,3,13,0,851.0,134.0,2.8,29.0,822.0,798.49,589.49
2016,10,3,13,15,847.0,133.0,2.8,29.0,806.5,821.4,605.1
2016,10,3,13,30,843.0,132.0,2.8,29.0,791.0,841.02,618.62
2016,10,3,13,45,837.0,130.0,2.85,29.0,767.5,854.55,628.54
2016,10,3,14,0,831.0,128.0,2.9,29.0,744.0,864.57,636.31
2016,10,3,14,15,820.5,125.5,2.9,29.0,712.5,866.63,638.64
2016,10,3,14,30,810.0,123.0,2.9,29.0,681.0,865.1,638.79
2016,10,3,14,45,795.0,121.0,2.95,29.0,642.5,856.63,634.8
2016,10,3,15,0,780.0,119.0,3.0,29.0,604.0,844.73,628.68
2016,10,3,15,15,760.5,115.0,2.95,28.5,559.5,828.13,620.1
2016,10,3,15,30,741.0,111.0,2.9,28.0,515.0,804.13,606.48
2016,10,3,15,45,713.5,106.5,2.9,28.0,465.5,769.87,584.77
2016,10,3,16,0,686.0,102.0,2.9,28.0,416.0,733.33,561.23
2016,10,3,16,15,649.0,96.0,2.65,27.5,363.5,685.13,528.75
2016,10,3,16,30,612.0,90.0,2.4,27.0,311.0,635.68,494.59
2016,10,3,16,45,559.0,81.5,2.2,26.5,257.5,569.91,447.43
2016,10,3,17,0,506.0,73.0,2.0,26.0,204.0,504.58,398.63
2016,10,3,17,15,426.0,61.0,1.8,25.0,153.0,417.01,330.21
2016,10,3,17,30,346.0,49.0,1.6,24.0,102.0,332.79,260.9
2016,10,3,17,45,226.0,32.5,1.45,23.5,61.0,225.58,163.66
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,78.35,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.5,20.5,2.45,20.5,28.0,16.65,0.0
2016,10,4,7,0,151.0,41.0,2.7,21.0,56.0,32.54,20.93
2016,10,4,7,15,243.5,58.5,2.85,21.5,101.5,44.7,32.57
2016,10,4,7,30,336.0,76.0,3.0,22.0,147.0,57.05,43.69
2016,10,4,7,45,216.0,101.5,3.15,22.5,152.5,76.28,60.4
2016,10,4,8,0,96.0,127.0,3.3,23.0,158.0,96.13,77.3
2016,10,4,8,15,80.0,148.5,3.45,23.5,177.5,115.14,93.13
2016,10,4,8,30,64.0,170.0,3.6,24.0,197.0,130.22,105.35
2016,10,4,8,45,226.5,181.0,3.8,24.5,293.0,125.67,100.98
2016,10,4,9,0,389.0,192.0,4.0,25.0,389.0,132.78,106.37
2016,10,4,9,15,209.5,211.0,4.05,25.0,318.5,162.2,119.74
2016,10,4,9,30,30.0,230.0,4.1,25.0,248.0,181.38,138.0
2016,10,4,9,45,79.5,270.5,4.15,25.5,322.5,222.24,166.9
2016,10,4,10,0,129.0,311.0,4.2,26.0,397.0,262.1,195.2
2016,10,4,10,15,104.5,322.0,4.15,26.0,394.0,283.55,212.72
2016,10,4,10,30,80.0,333.0,4.1,26.0,391.0,294.37,221.82
2016,10,4,10,45,130.5,354.5,4.1,26.0,453.0,334.04,251.29
2016,10,4,11,0,181.0,376.0,4.1,26.0,515.0,385.52,289.87
2016,10,4,11,15,478.5,267.5,4.05,26.0,646.0,457.41,344.17
2016,10,4,11,30,776.0,159.0,4.0,26.0,777.0,558.51,421.54
2016,10,4,11,45,803.0,145.5,4.0,26.5,792.5,601.99,454.86
2016,10,4,12,0,830.0,132.0,4.0,27.0,808.0,645.22,487.53
2016,10,4,12,15,830.5,132.0,3.95,27.0,809.5,682.61,515.82
2016,10,4,12,30,831.0,132.0,3.9,27.0,811.0,717.6,541.89
2016,10,4,12,45,828.5,132.0,3.85,27.5,803.5,747.81,563.07
2016,10,4,13,0,826.0,132.0,3.8,28.0,796.0,775.14,580.93
2016,10,4,13,15,821.5,131.0,3.7,28.0,780.5,796.86,595.74
2016,10,4,13,30,817.0,130.0,3.6,28.0,765.0,815.36,608.4
2016,10,4,13,45,546.0,238.5,3.5,28.0,658.0,717.78,537.81
2016,10,4,14,0,275.0,347.0,3.4,28.0,551.0,599.72,448.99
2016,10,4,14,15,531.5,233.0,3.3,28.0,604.5,726.0,546.06
2016,10,4,14,30,788.0,119.0,3.2,28.0,658.0,838.92,626.7
2016,10,4,14,45,773.5,116.5,3.1,28.0,620.5,830.16,620.66
2016,10,4,15,0,759.0,114.0,3.0,28.0,583.0,818.08,613.39
2016,10,4,15,15,739.5,110.5,2.9,28.0,539.5,801.7,603.29
2016,10,4,15,30,720.0,107.0,2.8,28.0,496.0,778.43,588.53
2016,10,4,15,45,694.5,102.0,2.75,28.5,448.0,745.5,566.17
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,710.35,542.14
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,662.14,509.32
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,612.86,474.95
2016,10,4,16,45,540.5,77.0,1.85,28.0,245.0,548.02,427.36
2016,10,4,17,0,487.0,69.0,1.6,28.0,193.0,483.82,378.46
2016,10,4,17,15,403.5,58.0,1.45,27.0,143.5,395.94,310.32
2016,10,4,17,30,320.0,47.0,1.3,26.0,94.0,311.28,241.21
2016,10,4,17,45,197.0,30.5,1.2,25.5,55.5,203.6,142.83
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,56.99,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,15.01,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,29.62,18.34
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,40.63,28.95
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,51.29,38.55
2016,10,5,7,45,467.5,76.5,2.7,24.0,203.5,58.11,44.48
2016,10,5,8,0,541.0,85.0,2.9,25.0,256.0,62.54,48.12
2016,10,5,8,15,586.0,92.5,2.9,25.5,308.5,65.88,50.77
2016,10,5,8,30,631.0,100.0,2.9,26.0,361.0,69.09,53.23
2016,10,5,8,45,352.5,158.0,2.9,26.5,307.5,112.52,89.27
2016,10,5,9,0,74.0,216.0,2.9,27.0,254.0,161.03,128.64
2016,10,5,9,15,173.5,236.5,2.85,27.5,336.0,174.98,129.22
2016,10,5,9,30,273.0,257.0,2.8,28.0,418.0,205.69,145.28
2016,10,5,9,45,533.0,187.0,2.75,28.5,528.0,215.12,140.24
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,259.93,166.45
2016,10,5,10,15,805.0,119.0,2.65,29.0,671.5,312.9,211.17
2016,10,5,10,30,817.0,121.0,2.6,29.0,705.0,366.26,256.34
2016,10,5,10,45,826.5,122.0,2.55,29.5,732.0,418.0,299.08
2016,10,5,11,0,836.0,123.0,2.5,30.0,759.0,469.36,340.34
2016,10,5,11,15,841.0,124.0,2.45,30.5,777.5,517.91,378.28
2016,10,5,11,30,846.0,125.0,2.4,31.0,796.0,565.18,414.04
2016,10,5,11,45,860.5,119.0,2.4,31.5,808.5,610.43,447.55
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,653.54,478.71
2016,10,5,12,15,875.5,113.0,2.4,32.0,822.5,691.25,506.26
2016,10,5,12,30,876.0,113.0,2.4,32.0,824.0,726.45,531.59
2016,10,5,12,45,874.5,112.0,2.4,32.0,817.0,756.56,552.38
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,783.7,570.52
2016,10,5,13,15,869.0,110.0,2.4,32.0,794.0,805.78,585.34
2016,10,5,13,30,865.0,109.0,2.4,32.0,778.0,824.56,598.1
2016,10,5,13,45,859.0,107.0,2.45,32.5,754.5,837.29,606.14
2016,10,5,14,0,853.0,105.0,2.5,33.0,731.0,846.53,612.06
2016,10,5,14,15,843.0,103.5,2.55,32.5,699.5,849.39,616.47
2016,10,5,14,30,833.0,102.0,2.6,32.0,668.0,856.49,623.92
2016,10,5,14,45,820.5,99.0,2.65,32.0,630.0,848.82,620.49
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,837.7,615.0
2016,10,5,15,15,790.0,93.0,2.7,32.0,548.0,818.46,603.86
2016,10,5,15,30,772.0,90.0,2.7,32.0,504.0,796.16,590.72
2016,10,5,15,45,747.5,86.0,2.75,32.0,455.0,764.23,571.23
2016,10,5,16,0,723.0,82.0,2.8,32.0,406.0,729.86,549.79
2016,10,5,16,15,687.0,77.0,2.6,31.5,354.0,687.2,521.91
2016,10,5,16,30,651.0,72.0,2.4,31.0,302.0,639.35,489.57
2016,10,5,16,45,599.5,65.5,2.2,30.5,249.0,576.81,445.37
2016,10,5,17,0,548.0,59.0,2.0,30.0,196.0,514.91,399.67
2016,10,5,17,15,463.5,50.0,1.85,29.0,145.0,427.53,332.83
2016,10,5,17,30,379.0,41.0,1.7,28.0,94.0,344.27,264.6
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.0,225.61,153.32
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,71.86,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,28.5,14.23,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,57.0,28.11,16.89
2016,10,6,7,15,318.5,49.5,2.05,23.5,104.0,38.04,26.6
2016,10,6,7,30,421.0,63.0,2.2,24.0,151.0,49.36,36.72
2016,10,6,7,45,511.5,67.5,2.4,24.5,206.0,50.78,38.11
2016,10,6,8,0,602.0,72.0,2.6,25.0,261.0,52.49,39.54
2016,10,6,8,15,645.0,78.0,2.6,25.5,314.0,55.19,41.68
2016,10,6,8,30,688.0,84.0,2.6,26.0,367.0,57.79,43.67
2016,10,6,8,45,440.5,152.0,2.65,26.5,342.0,102.0,80.51
2016,10,6,9,0,193.0,220.0,2.7,27.0,317.0,155.89,124.44
2016,10,6,9,15,499.5,156.5,2.7,27.5,440.5,119.92,79.44
2016,10,6,9,30,806.0,93.0,2.7,28.0,564.0,143.45,76.49
2016,10,6,9,45,827.5,93.0,2.7,28.5,606.0,196.91,114.19
2016,10,6,10,0,849.0,93.0,2.7,29.0,648.0,259.14,163.75
2016,10,6,10,15,859.5,95.0,2.7,29.0,682.5,313.78,210.15
2016,10,6,10,30,870.0,97.0,2.7,29.0,717.0,368.44,256.81
2016,10,6,10,45,883.5,95.0,2.7,29.5,745.0,420.85,300.53
2016,10,6,11,0,897.0,93.0,2.7,30.0,773.0,472.99,342.9
2016,10,6,11,15,464.0,205.5,2.75,30.5,558.0,398.55,293.91
2016,10,6,11,30,31.0,318.0,2.8,31.0,343.0,289.92,213.97
2016,10,6,11,45,472.5,206.0,2.85,31.5,587.0,457.76,340.31
2016,10,6,12,0,914.0,94.0,2.9,32.0,831.0,658.8,485.81
2016,10,6,12,15,914.0,94.0,2.9,32.0,832.0,697.28,513.23
2016,10,6,12,30,914.0,94.0,2.9,32.0,833.0,733.06,539.25
2016,10,6,12,45,914.0,93.0,2.95,32.0,826.0,765.04,561.18
2016,10,6,13,0,914.0,92.0,3.0,32.0,819.0,794.01,580.97
2016,10,6,13,15,606.5,227.0,2.95,32.0,705.5,719.73,527.62
2016,10,6,13,30,299.0,362.0,2.9,32.0,592.0,608.91,445.64
2016,10,6,13,45,596.5,224.5,2.9,32.0,665.5,746.84,548.92
2016,10,6,14,0,894.0,87.0,2.9,32.0,739.0,859.35,626.59
2016,10,6,14,15,885.0,85.5,2.9,32.0,707.5,863.08,629.21
2016,10,6,14,30,876.0,84.0,2.9,32.0,676.0,863.17,630.45
2016,10,6,14,45,851.0,87.5,2.9,32.0,635.0,851.58,624.11
2016,10,6,15,0,826.0,91.0,2.9,32.0,594.0,844.72,621.16
2016,10,6,15,15,807.5,88.0,2.9,31.5,549.0,824.92,610.83
2016,10,6,15,30,789.0,85.0,2.9,31.0,504.0,802.01,598.44
2016,10,6,15,45,762.5,82.0,2.9,31.0,454.5,769.42,578.09
2016,10,6,16,0,736.0,79.0,2.9,31.0,405.0,734.41,555.83
2016,10,6,16,15,700.0,74.0,2.65,30.5,352.5,687.09,524.29
2016,10,6,16,30,664.0,69.0,2.4,30.0,300.0,643.23,494.41
2016,10,6,16,45,607.0,63.5,2.2,29.5,246.5,577.67,447.74
2016,10,6,17,0,550.0,58.0,2.0,29.0,193.0,513.02,399.7
2016,10,6,17,15,464.0,49.0,1.85,28.0,142.0,424.85,331.73
2016,10,6,17,30,378.0,40.0,1.7,27.0,91.0,340.92,262.32
2016,10,6,17,45,231.5,26.0,1.55,26.5,52.5,215.74,140.85
2016,10,6,18,0,85.0,12.0,1.4,26.0,14.0,61.12,0.0
2016,10,6,18,15,42.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,12.66,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,26.24,15.28
2016,10,7,7,15,363.5,43.5,0.75,23.5,104.5,34.56,23.66
2016,10,7,7,30,468.0,55.0,0.9,24.0,152.0,42.59,30.95
2016,10,7,7,45,552.5,58.5,1.1,24.5,206.0,43.67,32.02
2016,10,7,8,0,637.0,62.0,1.3,25.0,260.0,45.02,33.15
2016,10,7,8,15,677.0,67.0,1.55,25.5,312.5,51.85,38.85
2016,10,7,8,30,717.0,72.0,1.8,26.0,365.0,54.37,40.78
2016,10,7,8,45,448.5,144.5,2.05,26.5,336.0,97.2,76.5
2016,10,7,9,0,180.0,217.0,2.3,27.0,307.0,154.06,122.91
2016,10,7,9,15,178.0,241.0,2.5,27.0,337.0,176.63,130.96
2016,10,7,9,30,176.0,265.0,2.7,27.0,367.0,208.04,151.61
2016,10,7,9,45,504.0,179.0,2.95,27.5,500.5,203.13,132.88
2016,10,7,10,0,832.0,93.0,3.2,28.0,634.0,253.89,161.12
2016,10,7,10,15,842.5,95.0,3.4,28.0,667.5,307.5,207.1
2016,10,7,10,30,853.0,97.0,3.6,28.0,701.0,361.15,253.51
2016,10,7,10,45,555.5,228.5,3.8,28.5,628.0,392.37,286.17
2016,10,7,11,0,258.0,360.0,4.0,29.0,555.0,402.18,297.98
2016,10,7,11,15,195.0,374.0,4.2,29.0,523.5,405.42,301.81
2016,10,7,11,30,132.0,388.0,4.4,29.0,492.0,398.94,297.67
2016,10,7,11,45,140.0,394.0,4.6,29.0,505.5,421.18,314.71
2016,10,7,12,0,148.0,400.0,4.8,29.0,519.0,443.93,332.03
2016,10,7,12,15,268.0,378.0,4.95,28.5,593.5,519.81,390.5
2016,10,7,12,30,388.0,356.0,5.1,28.0,668.0,601.15,452.85
2016,10,7,12,45,588.5,254.0,5.25,28.0,722.5,682.07,516.17
2016,10,7,13,0,789.0,152.0,5.4,28.0,777.0,759.9,577.43
2016,10,7,13,15,784.0,151.0,5.45,27.5,762.0,780.43,593.64
2016,10,7,13,30,779.0,150.0,5.5,27.0,747.0,797.82,607.86
2016,10,7,13,45,437.0,246.0,5.55,27.0,579.0,630.24,482.93
2016,10,7,14,0,95.0,342.0,5.6,27.0,411.0,414.89,316.49
2016,10,7,14,15,121.5,330.5,5.55,26.5,414.5,445.36,341.81
2016,10,7,14,30,148.0,319.0,5.5,26.0,418.0,462.95,357.13
2016,10,7,14,45,176.5,298.0,5.5,26.0,409.5,471.21,365.18
2016,10,7,15,0,205.0,277.0,5.5,26.0,401.0,478.33,372.51
2016,10,7,15,15,228.0,252.0,5.4,25.5,380.0,474.55,372.22
2016,10,7,15,30,251.0,227.0,5.3,25.0,359.0,484.9,382.51
2016,10,7,15,45,198.5,207.5,5.25,24.5,305.5,404.21,321.43
2016,10,7,16,0,146.0,188.0,5.2,24.0,252.0,339.92,271.71
2016,10,7,16,15,134.5,165.0,5.1,23.5,218.5,305.35,245.6
2016,10,7,16,30,123.0,142.0,5.0,23.0,185.0,270.35,218.46
2016,10,7,16,45,110.5,118.0,4.9,23.0,151.5,232.78,188.12
2016,10,7,17,0,98.0,94.0,4.8,23.0,118.0,194.83,156.67
2016,10,7,17,15,73.0,70.5,4.6,22.0,86.0,148.42,117.62
2016,10,7,17,30,48.0,47.0,4.4,21.0,54.0,101.81,77.42
2016,10,7,17,45,24.0,27.0,4.2,20.5,30.5,49.37,27.11
2016,10,7,18,0,0.0,7.0,4.0,20.0,7.0,6.37,0.0
2016,10,7,18,15,0.0,3.5,3.9,19.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.0,3.5,14.0,28.5,14.55,0.0
2016,10,8,7,0,259.0,32.0,3.6,14.0,57.0,26.35,15.84
2016,10,8,7,15,362.0,44.5,3.65,14.5,104.5,35.58,25.46
2016,10,8,7,30,465.0,57.0,3.7,15.0,152.0,44.45,33.78
2016,10,8,7,45,530.5,65.5,3.75,16.0,205.0,49.45,38.32
2016,10,8,8,0,596.0,74.0,3.8,17.0,258.0,54.3,42.51
2016,10,8,8,15,639.0,80.5,3.7,17.5,311.0,57.3,44.99
2016,10,8,8,30,682.0,87.0,3.6,18.0,364.0,60.2,47.3
2016,10,8,8,45,712.5,91.5,3.55,18.5,414.5,61.46,48.14
2016,10,8,9,0,743.0,96.0,3.5,19.0,465.0,62.69,48.93
2016,10,8,9,15,506.5,174.0,3.4,19.5,436.5,129.83,91.1
2016,10,8,9,30,270.0,252.0,3.3,20.0,408.0,200.57,146.57
2016,10,8,9,45,222.5,278.0,3.25,21.0,413.0,239.94,177.45
2016,10,8,10,0,175.0,304.0,3.2,22.0,418.0,265.89,199.07
2016,10,8,10,15,177.5,319.5,3.15,22.5,440.5,293.46,220.55
2016,10,8,10,30,180.0,335.0,3.1,23.0,463.0,321.35,242.23
2016,10,8,10,45,522.5,224.0,3.1,23.5,612.5,375.3,278.88
2016,10,8,11,0,865.0,113.0,3.1,24.0,762.0,471.63,350.88
2016,10,8,11,15,870.5,114.0,3.0,24.5,781.0,520.52,390.22
2016,10,8,11,30,876.0,115.0,2.9,25.0,800.0,568.05,427.42
2016,10,8,11,45,880.5,114.5,2.85,25.5,810.5,612.16,461.12
2016,10,8,12,0,885.0,114.0,2.8,26.0,821.0,654.35,492.43
2016,10,8,12,15,885.5,114.5,2.8,26.0,822.0,692.73,521.4
2016,10,8,12,30,886.0,115.0,2.8,26.0,823.0,728.56,548.03
2016,10,8,12,45,886.0,113.5,2.8,26.5,816.5,759.47,569.32
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,787.43,587.43
2016,10,8,13,15,881.5,111.0,2.8,27.0,794.0,809.29,602.54
2016,10,8,13,30,877.0,110.0,2.8,27.0,778.0,827.79,615.51
2016,10,8,13,45,872.5,107.5,2.85,27.5,754.0,841.34,624.34
2016,10,8,14,0,868.0,105.0,2.9,28.0,730.0,851.38,630.96
2016,10,8,14,15,858.0,103.0,2.9,28.0,698.0,853.76,633.54
2016,10,8,14,30,848.0,101.0,2.9,28.0,666.0,860.18,639.08
2016,10,8,14,45,831.5,100.0,2.9,28.0,626.5,851.34,634.47
2016,10,8,15,0,815.0,99.0,2.9,28.0,587.0,839.06,627.76
2016,10,8,15,15,795.5,95.5,2.9,27.5,542.5,817.96,616.35
2016,10,8,15,30,776.0,92.0,2.9,27.0,498.0,793.77,602.8
2016,10,8,15,45,755.0,86.5,2.9,27.0,449.0,763.06,583.36
2016,10,8,16,0,734.0,81.0,2.9,27.0,400.0,729.76,561.85
2016,10,8,16,15,697.0,76.0,2.7,26.5,347.5,686.49,532.8
2016,10,8,16,30,660.0,71.0,2.5,26.0,295.0,637.93,499.05
2016,10,8,16,45,609.5,63.5,2.3,25.5,241.5,575.09,453.34
2016,10,8,17,0,559.0,56.0,2.1,25.0,188.0,512.84,405.91
2016,10,8,17,15,470.5,46.5,1.95,24.0,137.0,422.68,334.74
2016,10,8,17,30,382.0,37.0,1.8,23.0,86.0,337.17,261.95
2016,10,8,17,45,191.0,18.5,1.65,22.0,43.0,174.8,100.32
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,12.28,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,21.99,12.19
2016,10,9,7,15,495.5,35.5,2.25,13.5,114.0,28.03,18.95
2016,10,9,7,30,602.0,44.0,2.3,14.0,165.0,37.04,27.35
2016,10,9,7,45,662.5,50.0,2.4,15.0,221.0,40.97,30.96
2016,10,9,8,0,723.0,56.0,2.5,16.0,277.0,44.86,34.33
2016,10,9,8,15,597.5,90.5,2.6,17.0,296.5,65.01,51.88
2016,10,9,8,30,472.0,125.0,2.7,18.0,316.0,86.62,70.32
2016,10,9,8,45,505.0,136.5,2.85,19.0,365.0,92.6,74.94
2016,10,9,9,0,538.0,148.0,3.0,20.0,414.0,98.29,79.25
2016,10,9,9,15,564.0,155.5,2.9,20.5,458.0,118.87,81.22
2016,10,9,9,30,590.0,163.0,2.8,21.0,502.0,163.62,104.15
2016,10,9,9,45,754.0,122.0,2.75,21.5,587.0,196.94,120.57
2016,10,9,10,0,918.0,81.0,2.7,22.0,672.0,259.84,165.85
2016,10,9,10,15,928.0,82.5,2.7,22.5,707.0,317.45,215.73
2016,10,9,10,30,938.0,84.0,2.7,23.0,742.0,374.9,265.66
2016,10,9,10,45,944.5,85.0,2.7,23.5,769.0,430.24,313.16
2016,10,9,11,0,951.0,86.0,2.7,24.0,796.0,484.56,358.55
2016,10,9,11,15,955.5,87.0,2.7,24.0,815.0,536.69,401.65
2016,10,9,11,30,960.0,88.0,2.7,24.0,834.0,587.15,442.28
2016,10,9,11,45,959.0,90.5,2.75,24.5,843.5,633.94,478.37
2016,10,9,12,0,958.0,93.0,2.8,25.0,853.0,678.23,511.63
2016,10,9,12,15,958.0,93.0,2.85,25.0,854.5,718.21,542.1
2016,10,9,12,30,958.0,93.0,2.9,25.0,856.0,755.35,570.05
2016,10,9,12,45,956.0,92.5,2.95,25.0,848.0,787.59,592.9
2016,10,9,13,0,954.0,92.0,3.0,25.0,840.0,816.57,613.19
2016,10,9,13,15,950.5,91.5,3.05,25.0,824.0,841.0,630.44
2016,10,9,13,30,947.0,91.0,3.1,25.0,808.0,861.9,645.42
2016,10,9,13,45,939.5,90.5,3.15,25.0,782.5,875.92,655.87
2016,10,9,14,0,932.0,90.0,3.2,25.0,757.0,886.17,663.99
2016,10,9,14,15,922.5,88.5,3.2,24.5,724.5,889.88,668.85
2016,10,9,14,30,913.0,87.0,3.2,24.0,692.0,889.82,671.38
2016,10,9,14,45,701.0,147.5,3.2,24.0,595.5,794.12,606.48
2016,10,9,15,0,489.0,208.0,3.2,24.0,499.0,675.17,520.97
2016,10,9,15,15,669.5,143.5,3.05,23.5,509.0,767.21,592.6
2016,10,9,15,30,850.0,79.0,2.9,23.0,519.0,838.07,644.08
2016,10,9,15,45,823.0,76.5,2.75,23.0,467.5,805.08,621.35
2016,10,9,16,0,796.0,74.0,2.6,23.0,416.0,769.52,597.39
2016,10,9,16,15,760.0,69.5,2.3,22.0,361.5,721.95,565.6
2016,10,9,16,30,724.0,65.0,2.0,21.0,307.0,672.83,531.62
2016,10,9,16,45,666.0,59.5,1.75,20.5,251.0,610.11,485.31
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,543.69,433.96
2016,10,9,17,15,516.0,45.0,1.5,19.5,141.5,450.53,360.08
2016,10,9,17,30,424.0,36.0,1.5,19.0,88.0,362.14,283.35
2016,10,9,17,45,212.0,18.0,1.5,18.5,44.0,184.66,94.87
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
