Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.0,0.85,12.5,29.0,12.73,0.0
2016,10,10,7,0,326.0,28.0,0.8,13.0,58.0,22.9,12.75
2016,10,10,7,15,434.5,39.5,0.8,13.5,108.5,31.47,21.98
2016,10,10,7,30,543.0,51.0,0.8,14.0,159.0,39.74,29.77
2016,10,10,7,45,607.5,58.5,0.8,15.0,214.5,44.22,33.88
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,48.6,37.68
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.0,51.19,39.76
2016,10,10,8,30,757.0,77.0,0.7,18.0,380.0,58.98,46.28
2016,10,10,8,45,786.5,81.5,0.65,19.0,433.0,60.86,47.54
2016,10,10,9,0,816.0,86.0,0.6,20.0,486.0,62.69,48.74
2016,10,10,9,15,837.0,89.0,0.7,20.5,534.0,85.44,49.68
2016,10,10,9,30,858.0,92.0,0.8,21.0,582.0,141.78,76.18
2016,10,10,9,45,873.0,95.0,0.9,22.0,624.0,199.22,116.37
2016,10,10,10,0,888.0,98.0,1.0,23.0,666.0,264.46,168.39
2016,10,10,10,15,899.0,99.5,1.0,23.5,701.5,320.91,215.9
2016,10,10,10,30,910.0,101.0,1.0,24.0,737.0,377.33,263.48
2016,10,10,10,45,917.5,103.0,1.0,24.5,764.5,432.58,309.27
2016,10,10,11,0,925.0,105.0,1.0,25.0,792.0,487.01,353.03
2016,10,10,11,15,930.0,105.5,1.0,25.0,811.0,537.94,393.6
2016,10,10,11,30,935.0,106.0,1.0,25.0,830.0,587.3,431.78
2016,10,10,11,45,941.0,105.0,1.05,25.5,841.0,634.14,466.63
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,679.01,499.13
2016,10,10,12,15,947.5,104.0,1.1,26.0,853.5,719.03,528.01
2016,10,10,12,30,948.0,104.0,1.1,26.0,855.0,756.3,554.43
2016,10,10,12,45,946.0,103.5,1.15,26.5,847.0,788.37,575.67
2016,10,10,13,0,944.0,103.0,1.2,27.0,839.0,817.22,593.96
2016,10,10,13,15,939.5,102.0,1.2,27.0,822.0,840.3,609.06
2016,10,10,13,30,935.0,101.0,1.2,27.0,805.0,859.81,621.99
2016,10,10,13,45,928.0,99.5,1.3,27.5,779.5,873.13,631.19
2016,10,10,14,0,921.0,98.0,1.4,28.0,754.0,882.71,638.15
2016,10,10,14,15,911.0,96.5,1.4,27.5,720.5,886.02,642.53
2016,10,10,14,30,901.0,95.0,1.4,27.0,687.0,885.59,644.74
2016,10,10,14,45,889.0,92.0,1.45,27.0,647.0,878.09,641.94
2016,10,10,15,0,877.0,89.0,1.5,27.0,607.0,866.98,636.96
2016,10,10,15,15,858.5,86.0,1.55,27.0,560.5,854.78,631.38
2016,10,10,15,30,840.0,83.0,1.6,27.0,514.0,831.51,618.44
2016,10,10,15,45,815.0,79.0,1.7,27.0,462.5,798.51,599.35
2016,10,10,16,0,790.0,75.0,1.8,27.0,411.0,762.89,578.01
2016,10,10,16,15,752.5,70.5,1.6,26.0,356.5,714.31,546.65
2016,10,10,16,30,715.0,66.0,1.4,25.0,302.0,664.23,513.14
2016,10,10,16,45,659.0,59.5,1.25,24.5,246.0,602.38,468.93
2016,10,10,17,0,603.0,53.0,1.1,24.0,190.0,536.45,419.38
2016,10,10,17,15,510.0,43.5,1.1,22.5,137.0,442.5,347.64
2016,10,10,17,30,417.0,34.0,1.1,21.0,84.0,353.64,272.31
2016,10,10,17,45,208.5,17.0,1.15,20.0,42.0,178.51,74.07
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,12.73,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,22.99,12.41
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,31.11,21.36
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,38.96,28.66
2016,10,11,7,45,600.0,57.5,1.25,18.0,209.5,43.48,32.76
2016,10,11,8,0,664.0,65.0,1.4,19.0,264.0,47.88,36.55
2016,10,11,8,15,706.0,70.5,1.4,19.5,318.5,50.49,38.72
2016,10,11,8,30,748.0,76.0,1.4,20.0,373.0,58.23,45.24
2016,10,11,8,45,777.5,79.5,1.45,21.0,425.0,59.36,45.86
2016,10,11,9,0,807.0,83.0,1.5,22.0,477.0,60.5,46.48
2016,10,11,9,15,828.0,86.5,1.55,23.0,524.0,81.81,47.3
2016,10,11,9,30,849.0,90.0,1.6,24.0,571.0,137.88,73.0
2016,10,11,9,45,864.5,92.0,1.7,25.0,613.0,194.02,111.74
2016,10,11,10,0,880.0,94.0,1.8,26.0,655.0,258.07,162.53
2016,10,11,10,15,891.0,96.0,1.8,26.5,689.5,314.29,209.81
2016,10,11,10,30,902.0,98.0,1.8,27.0,724.0,370.51,257.3
2016,10,11,10,45,909.5,99.0,1.8,27.5,751.0,424.42,302.31
2016,10,11,11,0,917.0,100.0,1.8,28.0,778.0,477.46,345.4
2016,10,11,11,15,922.0,101.0,1.85,28.0,796.5,528.24,386.43
2016,10,11,11,30,927.0,102.0,1.9,28.0,815.0,577.48,425.22
2016,10,11,11,45,932.0,101.0,2.0,28.5,826.0,623.22,459.91
2016,10,11,12,0,937.0,100.0,2.1,29.0,837.0,666.93,492.27
2016,10,11,12,15,937.0,100.0,2.1,29.0,838.0,706.07,521.15
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,742.45,547.55
2016,10,11,12,45,936.0,99.0,2.15,29.5,831.0,774.24,568.93
2016,10,11,13,0,935.0,98.0,2.2,30.0,823.0,802.87,587.28
2016,10,11,13,15,930.5,97.5,2.25,30.0,806.5,826.03,603.21
2016,10,11,13,30,926.0,97.0,2.3,30.0,790.0,845.68,616.97
2016,10,11,13,45,920.5,95.0,2.35,30.0,765.0,859.38,626.97
2016,10,11,14,0,915.0,93.0,2.4,30.0,740.0,869.38,634.75
2016,10,11,14,15,905.5,91.5,2.4,30.0,707.5,872.89,638.06
2016,10,11,14,30,896.0,90.0,2.4,30.0,675.0,872.7,639.15
2016,10,11,14,45,879.0,89.0,2.4,30.0,634.5,863.07,634.2
2016,10,11,15,0,862.0,88.0,2.4,30.0,594.0,857.68,632.3
2016,10,11,15,15,843.5,85.5,2.35,29.5,548.0,838.35,622.01
2016,10,11,15,30,825.0,83.0,2.3,29.0,502.0,815.82,609.64
2016,10,11,15,45,799.5,79.0,2.3,29.0,451.5,782.62,589.04
2016,10,11,16,0,774.0,75.0,2.3,29.0,401.0,746.87,566.38
2016,10,11,16,15,736.5,70.5,2.0,28.0,347.0,698.69,534.65
2016,10,11,16,30,699.0,66.0,1.7,27.0,293.0,649.06,500.78
2016,10,11,16,45,644.0,59.0,1.45,26.5,238.0,588.03,456.4
2016,10,11,17,0,589.0,52.0,1.2,26.0,183.0,522.8,406.67
2016,10,11,17,15,494.5,43.0,1.2,24.5,131.5,429.31,335.02
2016,10,11,17,30,400.0,34.0,1.2,23.0,80.0,340.93,259.45
2016,10,11,17,45,200.0,17.0,1.25,22.0,40.0,170.94,48.34
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,14.1,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,24.38,12.86
2016,10,12,7,15,349.5,44.0,2.2,19.5,98.5,35.61,24.77
2016,10,12,7,30,461.0,57.0,2.4,20.0,146.0,44.99,33.44
2016,10,12,7,45,538.0,64.0,2.6,21.0,200.0,48.74,36.87
2016,10,12,8,0,615.0,71.0,2.8,22.0,254.0,52.51,40.07
2016,10,12,8,15,659.5,77.0,2.9,22.5,307.5,55.26,42.32
2016,10,12,8,30,704.0,83.0,3.0,23.0,361.0,57.95,44.43
2016,10,12,8,45,742.0,85.5,3.2,24.0,413.0,63.91,49.18
2016,10,12,9,0,780.0,88.0,3.4,25.0,465.0,64.15,49.0
2016,10,12,9,15,801.5,91.0,3.45,25.5,512.0,82.81,48.96
2016,10,12,9,30,823.0,94.0,3.5,26.0,559.0,136.94,73.15
2016,10,12,9,45,841.0,95.5,3.55,26.5,600.0,191.52,110.58
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,247.5,155.33
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,309.21,207.1
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,364.26,254.09
2016,10,12,10,45,888.5,102.0,3.6,28.5,735.5,417.02,298.81
2016,10,12,11,0,896.0,103.0,3.6,29.0,762.0,468.96,341.78
2016,10,12,11,15,901.0,104.0,3.55,29.5,780.5,518.68,381.78
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,566.9,419.39
2016,10,12,11,45,909.0,105.0,3.5,30.5,809.0,611.43,453.35
2016,10,12,12,0,912.0,105.0,3.5,31.0,819.0,653.85,484.83
2016,10,12,12,15,912.0,105.0,3.45,31.0,819.5,692.04,513.4
2016,10,12,12,30,912.0,105.0,3.4,31.0,820.0,727.54,539.51
2016,10,12,12,45,910.5,104.5,3.4,31.5,812.5,758.66,560.92
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,786.71,578.93
2016,10,12,13,15,904.5,103.0,3.3,32.0,788.0,808.75,593.58
2016,10,12,13,30,900.0,102.0,3.2,32.0,771.0,827.37,605.98
2016,10,12,13,45,893.0,100.5,3.15,32.0,746.5,839.94,614.71
2016,10,12,14,0,886.0,99.0,3.1,32.0,722.0,848.91,621.21
2016,10,12,14,15,875.5,97.0,3.05,32.0,689.0,850.8,623.17
2016,10,12,14,30,865.0,95.0,3.0,32.0,656.0,849.07,622.93
2016,10,12,14,45,849.5,93.5,2.95,32.0,616.5,847.7,623.13
2016,10,12,15,0,834.0,92.0,2.9,32.0,577.0,835.61,616.28
2016,10,12,15,15,814.5,89.0,2.8,31.5,531.5,815.0,604.79
2016,10,12,15,30,795.0,86.0,2.7,31.0,486.0,791.28,591.2
2016,10,12,15,45,766.5,82.0,2.6,31.0,436.0,756.02,568.37
2016,10,12,16,0,738.0,78.0,2.5,31.0,386.0,718.37,543.63
2016,10,12,16,15,699.0,73.0,2.15,30.0,333.0,673.81,514.17
2016,10,12,16,30,660.0,68.0,1.8,29.0,280.0,624.12,479.94
2016,10,12,16,45,599.5,61.5,1.5,28.5,226.0,555.87,430.02
2016,10,12,17,0,539.0,55.0,1.2,28.0,172.0,488.72,378.63
2016,10,12,17,15,441.5,44.5,1.15,27.0,122.5,393.14,303.99
2016,10,12,17,30,344.0,34.0,1.1,26.0,73.0,303.08,226.55
2016,10,12,17,45,172.0,17.0,1.1,25.0,36.5,151.53,15.31
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,19.0,14.5,1.65,18.0,16.0,13.19,0.0
2016,10,13,7,0,38.0,29.0,1.9,18.0,32.0,24.03,12.3
2016,10,13,7,15,80.5,51.0,1.95,18.5,64.5,41.07,29.49
2016,10,13,7,30,123.0,73.0,2.0,19.0,97.0,57.7,44.57
2016,10,13,7,45,150.5,95.5,2.05,19.5,134.0,74.19,59.21
2016,10,13,8,0,178.0,118.0,2.1,20.0,171.0,90.23,73.1
2016,10,13,8,15,199.0,138.5,2.0,20.5,208.5,104.55,85.18
2016,10,13,8,30,220.0,159.0,1.9,21.0,246.0,113.12,92.09
2016,10,13,8,45,115.0,163.5,1.85,21.5,209.5,121.4,98.6
2016,10,13,9,0,10.0,168.0,1.8,22.0,173.0,138.14,112.1
2016,10,13,9,15,12.5,184.0,1.55,22.5,190.5,151.49,116.9
2016,10,13,9,30,15.0,200.0,1.3,23.0,208.0,166.63,127.73
2016,10,13,9,45,16.5,214.5,1.1,24.0,224.0,180.89,137.65
2016,10,13,10,0,18.0,229.0,0.9,25.0,240.0,195.35,147.65
2016,10,13,10,15,160.0,268.0,0.8,25.5,377.5,251.47,184.85
2016,10,13,10,30,302.0,307.0,0.7,26.0,515.0,332.36,241.19
2016,10,13,10,45,298.0,324.0,0.65,26.5,535.5,366.18,266.43
2016,10,13,11,0,294.0,341.0,0.6,27.0,556.0,399.64,291.02
2016,10,13,11,15,329.5,340.5,0.75,27.5,587.5,437.6,319.15
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,478.14,348.92
2016,10,13,11,45,598.0,236.5,1.1,28.5,699.5,547.5,400.61
2016,10,13,12,0,831.0,133.0,1.3,29.0,780.0,628.54,460.68
2016,10,13,12,15,831.0,133.0,1.5,29.0,781.0,665.02,488.39
2016,10,13,12,30,831.0,133.0,1.7,29.0,782.0,699.04,514.41
2016,10,13,12,45,836.5,128.0,1.9,29.5,775.5,729.52,536.82
2016,10,13,13,0,842.0,123.0,2.1,30.0,769.0,757.34,556.79
2016,10,13,13,15,666.0,200.0,2.15,30.0,704.5,727.21,534.63
2016,10,13,13,30,490.0,277.0,2.2,30.0,640.0,680.15,500.41
2016,10,13,13,45,537.0,250.5,2.3,30.0,636.0,707.55,522.21
2016,10,13,14,0,584.0,224.0,2.4,30.0,632.0,733.1,542.29
2016,10,13,14,15,694.5,165.5,2.4,29.5,629.0,782.05,580.05
2016,10,13,14,30,805.0,107.0,2.4,29.0,626.0,816.45,605.26
2016,10,13,14,45,756.5,117.5,2.4,29.0,581.5,793.19,590.58
2016,10,13,15,0,708.0,128.0,2.4,29.0,537.0,771.86,577.7
2016,10,13,15,15,421.5,174.5,2.35,28.5,413.0,576.22,439.74
2016,10,13,15,30,135.0,221.0,2.3,28.0,289.0,361.6,278.33
2016,10,13,15,45,95.5,194.0,2.25,28.0,239.5,285.82,221.8
2016,10,13,16,0,56.0,167.0,2.2,28.0,190.0,225.08,174.75
2016,10,13,16,15,48.5,144.5,2.0,27.5,163.0,196.09,152.79
2016,10,13,16,30,41.0,122.0,1.8,27.0,136.0,166.86,130.06
2016,10,13,16,45,30.0,99.5,1.65,26.5,108.5,134.79,104.39
2016,10,13,17,0,19.0,77.0,1.5,26.0,81.0,102.53,77.96
2016,10,13,17,15,9.5,54.5,1.45,25.5,56.5,63.35,45.55
2016,10,13,17,30,0.0,32.0,1.4,25.0,32.0,32.05,19.06
2016,10,13,17,45,0.0,16.0,1.35,24.5,16.0,14.47,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,6.82,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.2,3.91
2016,10,14,7,15,0.0,30.5,1.1,20.5,30.5,26.9,17.21
2016,10,14,7,30,0.0,46.0,1.2,21.0,46.0,40.25,29.2
2016,10,14,7,45,0.0,63.5,1.35,21.5,63.5,54.92,42.12
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,69.43,54.66
2016,10,14,8,15,0.0,47.0,1.6,22.5,47.0,41.46,30.4
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,4.29
2016,10,14,8,45,0.0,69.5,1.8,23.5,69.5,61.45,47.24
2016,10,14,9,0,0.0,126.0,1.9,24.0,126.0,107.46,85.75
2016,10,14,9,15,119.0,186.5,1.9,24.5,253.0,139.65,105.38
2016,10,14,9,30,238.0,247.0,1.9,25.0,380.0,198.91,143.97
2016,10,14,9,45,124.5,229.0,1.95,25.5,299.0,191.23,140.62
2016,10,14,10,0,11.0,211.0,2.0,26.0,218.0,180.13,136.32
2016,10,14,10,15,105.5,269.0,2.0,26.5,341.0,237.7,176.78
2016,10,14,10,30,200.0,327.0,2.0,27.0,464.0,319.08,235.41
2016,10,14,10,45,272.0,326.5,2.0,27.5,520.5,357.83,263.25
2016,10,14,11,0,344.0,326.0,2.0,28.0,577.0,408.41,300.33
2016,10,14,11,15,446.5,297.0,1.95,28.0,630.5,455.73,335.7
2016,10,14,11,30,549.0,268.0,1.9,28.0,684.0,513.05,378.46
2016,10,14,11,45,701.0,192.5,1.9,28.5,731.0,565.9,418.04
2016,10,14,12,0,853.0,117.0,1.9,29.0,778.0,624.27,461.59
2016,10,14,12,15,853.5,117.0,1.9,29.0,779.0,660.57,488.45
2016,10,14,12,30,854.0,117.0,1.9,29.0,780.0,694.41,513.23
2016,10,14,12,45,854.0,116.0,1.9,29.0,773.0,724.34,534.96
2016,10,14,13,0,854.0,115.0,1.9,29.0,766.0,751.45,553.79
2016,10,14,13,15,849.5,114.0,1.9,29.0,750.0,772.19,567.9
2016,10,14,13,30,845.0,113.0,1.9,29.0,734.0,795.35,583.75
2016,10,14,13,45,839.0,111.0,1.9,29.0,710.5,807.91,592.61
2016,10,14,14,0,833.0,109.0,1.9,29.0,687.0,817.02,599.42
2016,10,14,14,15,822.0,107.0,1.9,29.0,655.5,818.5,601.35
2016,10,14,14,30,811.0,105.0,1.9,29.0,624.0,816.46,601.19
2016,10,14,14,45,796.0,102.5,1.9,29.0,585.5,807.06,596.28
2016,10,14,15,0,781.0,100.0,1.9,29.0,547.0,794.31,589.32
2016,10,14,15,15,760.0,96.5,1.9,29.0,503.0,772.19,576.1
2016,10,14,15,30,739.0,93.0,1.9,29.0,459.0,747.13,560.88
2016,10,14,15,45,709.0,89.0,1.95,29.0,410.5,715.93,541.62
2016,10,14,16,0,679.0,85.0,2.0,29.0,362.0,678.69,517.72
2016,10,14,16,15,637.0,79.0,1.85,28.5,310.5,627.78,483.19
2016,10,14,16,30,595.0,73.0,1.7,28.0,259.0,576.08,446.99
2016,10,14,16,45,530.5,65.5,1.55,27.5,207.5,505.59,395.25
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,436.43,341.37
2016,10,14,17,15,364.5,46.0,1.3,26.0,108.5,339.3,263.76
2016,10,14,17,30,263.0,34.0,1.2,25.0,61.0,248.27,183.05
2016,10,14,17,45,131.5,17.0,1.1,24.5,30.5,120.59,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,13.19,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,22.76,10.22
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,34.03,23.05
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,44.98,33.06
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.0,52.29,39.65
2016,10,15,8,0,537.0,77.0,3.8,23.0,232.0,57.46,44.16
2016,10,15,8,15,355.5,118.5,3.95,23.5,229.5,84.09,66.87
2016,10,15,8,30,174.0,160.0,4.1,24.0,227.0,118.52,95.76
2016,10,15,8,45,107.5,175.0,4.35,25.0,218.0,128.06,103.07
2016,10,15,9,0,41.0,190.0,4.6,26.0,209.0,144.43,115.95
2016,10,15,9,15,163.0,214.5,4.6,26.5,303.0,156.82,118.03
2016,10,15,9,30,285.0,239.0,4.6,27.0,397.0,189.39,134.52
2016,10,15,9,45,203.5,264.5,4.65,27.5,381.5,224.53,162.7
2016,10,15,10,0,122.0,290.0,4.7,28.0,366.0,242.74,179.61
2016,10,15,10,15,61.5,225.5,4.65,28.0,264.0,200.57,149.72
2016,10,15,10,30,1.0,161.0,4.6,28.0,162.0,140.42,105.01
2016,10,15,10,45,18.5,230.5,4.6,28.5,244.5,204.75,153.93
2016,10,15,11,0,36.0,300.0,4.6,29.0,327.0,266.2,199.81
2016,10,15,11,15,30.5,296.0,4.6,29.5,319.5,265.93,199.14
2016,10,15,11,30,25.0,292.0,4.6,30.0,312.0,266.23,198.96
2016,10,15,11,45,448.0,201.5,4.6,30.5,547.0,430.16,323.63
2016,10,15,12,0,871.0,111.0,4.6,31.0,782.0,627.45,469.53
2016,10,15,12,15,871.5,111.0,4.55,31.0,783.0,664.27,496.93
2016,10,15,12,30,872.0,111.0,4.5,31.0,784.0,698.56,522.76
2016,10,15,12,45,520.0,243.0,4.5,31.0,643.5,608.48,454.89
2016,10,15,13,0,168.0,375.0,4.5,31.0,503.0,480.38,357.28
2016,10,15,13,15,237.0,356.5,4.5,31.0,532.5,525.72,392.51
2016,10,15,13,30,306.0,338.0,4.5,31.0,562.0,583.23,435.56
2016,10,15,13,45,227.0,335.0,4.5,31.5,498.0,517.89,387.14
2016,10,15,14,0,148.0,332.0,4.5,32.0,434.0,459.58,343.43
2016,10,15,14,15,491.5,214.0,4.45,32.0,530.0,653.8,492.25
2016,10,15,14,30,835.0,96.0,4.4,32.0,626.0,823.45,614.11
2016,10,15,14,45,815.0,95.5,4.4,32.0,586.5,812.13,606.69
2016,10,15,15,0,795.0,95.0,4.4,32.0,547.0,797.46,598.15
2016,10,15,15,15,774.0,91.5,4.3,31.5,502.5,775.26,585.26
2016,10,15,15,30,753.0,88.0,4.2,31.0,458.0,750.11,570.25
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.0,713.66,546.06
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,679.81,523.39
2016,10,15,16,15,648.0,75.5,3.75,30.5,308.0,629.46,488.25
2016,10,15,16,30,606.0,70.0,3.4,30.0,256.0,578.34,451.47
2016,10,15,16,45,541.5,62.5,3.1,29.5,204.5,507.86,398.7
2016,10,15,17,0,477.0,55.0,2.8,29.0,153.0,438.81,344.01
2016,10,15,17,15,372.0,43.5,2.55,28.0,106.0,340.09,264.06
2016,10,15,17,30,267.0,32.0,2.3,27.0,59.0,247.79,179.96
2016,10,15,17,45,133.5,16.0,2.05,26.5,29.5,94.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.0,20.0,13.64,0.0
2016,10,16,7,0,139.0,30.0,4.0,22.0,40.0,23.57,10.09
2016,10,16,7,15,250.5,46.0,4.2,22.5,84.0,35.59,24.18
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,47.26,34.81
2016,10,16,7,45,451.5,70.5,4.65,23.5,180.5,54.62,41.46
2016,10,16,8,0,541.0,79.0,4.9,24.0,233.0,59.33,45.57
2016,10,16,8,15,590.0,86.0,5.0,24.5,285.5,62.53,48.2
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,65.67,50.67
2016,10,16,8,45,689.5,93.5,5.25,26.0,390.5,63.93,48.83
2016,10,16,9,0,740.0,94.0,5.4,27.0,443.0,62.52,47.26
2016,10,16,9,15,763.5,97.5,5.35,27.5,489.0,80.85,51.51
2016,10,16,9,30,787.0,101.0,5.3,28.0,535.0,132.96,72.3
2016,10,16,9,45,815.5,99.0,5.3,28.5,577.5,183.9,105.28
2016,10,16,10,0,844.0,97.0,5.3,29.0,620.0,237.43,146.98
2016,10,16,10,15,856.0,98.5,5.2,29.5,654.0,291.81,192.81
2016,10,16,10,30,868.0,100.0,5.1,30.0,688.0,351.62,243.31
2016,10,16,10,45,881.5,99.0,5.1,30.5,715.5,403.94,287.73
2016,10,16,11,0,895.0,98.0,5.1,31.0,743.0,455.97,331.02
2016,10,16,11,15,900.0,98.5,5.05,31.0,761.0,504.82,371.57
2016,10,16,11,30,905.0,99.0,5.0,31.0,779.0,552.14,409.93
2016,10,16,11,45,912.5,97.0,5.0,31.5,789.5,596.91,444.72
2016,10,16,12,0,920.0,95.0,5.0,32.0,800.0,639.86,477.26
2016,10,16,12,15,920.5,95.0,4.95,32.0,801.0,678.18,506.52
2016,10,16,12,30,921.0,95.0,4.9,32.0,802.0,713.82,533.31
2016,10,16,12,45,919.5,94.5,4.85,32.5,794.0,744.74,555.05
2016,10,16,13,0,918.0,94.0,4.8,33.0,786.0,772.56,573.04
2016,10,16,13,15,913.5,93.5,4.7,33.0,769.5,794.89,588.16
2016,10,16,13,30,909.0,93.0,4.6,33.0,753.0,813.78,601.16
2016,10,16,13,45,901.5,92.0,4.6,33.0,728.0,826.27,610.31
2016,10,16,14,0,894.0,91.0,4.6,33.0,703.0,835.14,617.19
2016,10,16,14,15,883.5,89.0,4.55,33.0,670.5,836.83,619.19
2016,10,16,14,30,873.0,87.0,4.5,33.0,638.0,834.89,618.91
2016,10,16,14,45,860.0,84.5,4.45,33.0,599.0,826.75,614.57
2016,10,16,15,0,847.0,82.0,4.4,33.0,560.0,815.17,608.04
2016,10,16,15,15,827.0,79.5,4.25,32.5,514.5,802.04,601.4
2016,10,16,15,30,807.0,77.0,4.1,32.0,469.0,778.46,587.49
2016,10,16,15,45,778.0,73.5,4.0,32.0,419.0,743.48,564.48
2016,10,16,16,0,749.0,70.0,3.9,32.0,369.0,706.19,539.5
2016,10,16,16,15,709.0,65.5,3.5,31.0,316.5,657.1,506.5
2016,10,16,16,30,669.0,61.0,3.1,30.0,264.0,606.83,471.36
2016,10,16,16,45,605.0,55.0,2.75,29.5,210.5,542.19,423.06
2016,10,16,17,0,541.0,49.0,2.4,29.0,157.0,474.24,369.74
2016,10,16,17,15,435.0,39.0,2.2,28.0,108.5,375.3,289.85
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,283.02,202.03
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,110.56,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,13.19,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,22.79,8.84
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,35.23,23.81
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,47.29,34.81
2016,10,17,7,45,445.5,70.0,4.6,23.5,178.5,54.33,41.2
2016,10,17,8,0,538.0,78.0,4.9,24.0,231.0,58.64,44.98
2016,10,17,8,15,587.5,85.5,5.0,24.5,283.0,62.29,48.0
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,65.83,50.82
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,63.01,48.06
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,66.93,51.0
2016,10,17,9,15,769.5,94.5,5.3,27.5,487.0,77.21,49.61
2016,10,17,9,30,793.0,98.0,5.3,28.0,533.0,129.56,69.82
2016,10,17,9,45,819.5,96.5,5.35,28.5,575.0,180.84,102.81
2016,10,17,10,0,846.0,95.0,5.4,29.0,617.0,234.45,144.52
2016,10,17,10,15,858.0,97.0,5.35,29.5,650.5,295.18,195.18
2016,10,17,10,30,870.0,99.0,5.3,30.0,684.0,349.44,241.54
2016,10,17,10,45,882.0,98.0,5.3,30.5,711.0,401.21,285.7
2016,10,17,11,0,894.0,97.0,5.3,31.0,738.0,452.54,328.61
2016,10,17,11,15,899.0,98.0,5.25,31.0,756.0,501.66,369.48
2016,10,17,11,30,904.0,99.0,5.2,31.0,774.0,549.28,408.18
2016,10,17,11,45,906.0,99.5,5.2,31.5,783.5,593.1,442.38
2016,10,17,12,0,908.0,100.0,5.2,32.0,793.0,634.75,474.06
2016,10,17,12,15,908.0,100.0,5.15,32.0,793.5,672.32,502.91
2016,10,17,12,30,908.0,100.0,5.1,32.0,794.0,707.22,529.28
2016,10,17,12,45,906.0,99.5,5.05,32.5,786.0,737.41,550.78
2016,10,17,13,0,904.0,99.0,5.0,33.0,778.0,764.51,568.61
2016,10,17,13,15,899.5,98.5,4.95,33.0,761.0,786.54,583.89
2016,10,17,13,30,895.0,98.0,4.9,33.0,744.0,805.18,596.94
2016,10,17,13,45,887.5,96.5,4.85,33.0,719.5,816.96,605.39
2016,10,17,14,0,880.0,95.0,4.8,33.0,695.0,825.15,611.57
2016,10,17,14,15,869.5,93.5,4.7,33.0,662.5,827.32,613.51
2016,10,17,14,30,859.0,92.0,4.6,33.0,630.0,825.94,613.41
2016,10,17,14,45,842.5,90.0,4.55,33.0,590.5,822.8,612.49
2016,10,17,15,0,826.0,88.0,4.5,33.0,551.0,809.26,604.56
2016,10,17,15,15,805.5,85.0,4.4,32.5,506.0,787.94,592.39
2016,10,17,15,30,785.0,82.0,4.3,32.0,461.0,763.58,578.06
2016,10,17,15,45,756.0,78.5,4.2,32.0,411.0,728.96,555.14
2016,10,17,16,0,727.0,75.0,4.1,32.0,361.0,692.03,530.24
2016,10,17,16,15,685.0,69.5,3.7,31.0,309.0,645.33,498.76
2016,10,17,16,30,643.0,64.0,3.3,30.0,257.0,593.7,462.41
2016,10,17,16,45,578.5,57.0,2.95,29.5,204.0,523.46,409.64
2016,10,17,17,0,514.0,50.0,2.6,29.0,151.0,454.72,355.09
2016,10,17,17,15,406.0,39.5,2.4,28.0,103.5,355.06,274.13
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,262.24,183.33
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,100.85,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.5,3.55,22.5,7.5,6.82,0.0
2016,10,18,7,0,0.0,15.0,3.7,23.0,15.0,13.2,2.2
2016,10,18,7,15,0.0,33.0,3.95,23.0,33.0,28.81,18.35
2016,10,18,7,30,0.0,51.0,4.2,23.0,51.0,43.88,31.88
2016,10,18,7,45,0.0,72.5,4.5,23.5,72.5,61.39,47.23
2016,10,18,8,0,0.0,94.0,4.8,24.0,94.0,78.67,62.12
2016,10,18,8,15,15.0,119.0,4.8,24.5,124.5,98.26,78.68
2016,10,18,8,30,30.0,144.0,4.8,25.0,155.0,112.42,90.32
2016,10,18,8,45,33.5,165.0,4.85,26.0,179.0,127.21,102.08
2016,10,18,9,0,37.0,186.0,4.9,27.0,203.0,141.63,113.28
2016,10,18,9,15,225.0,198.5,4.85,27.5,319.5,138.4,103.36
2016,10,18,9,30,413.0,211.0,4.8,28.0,436.0,172.67,117.13
2016,10,18,9,45,424.0,224.0,4.8,28.5,470.0,212.64,143.91
2016,10,18,10,0,435.0,237.0,4.8,29.0,504.0,253.89,175.19
2016,10,18,10,15,626.5,177.5,4.7,29.5,585.0,287.56,196.35
2016,10,18,10,30,818.0,118.0,4.6,30.0,666.0,341.86,236.36
2016,10,18,10,45,829.0,118.5,4.55,30.5,692.0,392.71,279.23
2016,10,18,11,0,840.0,119.0,4.5,31.0,718.0,443.27,320.94
2016,10,18,11,15,845.0,120.0,4.4,31.0,735.5,490.98,360.21
2016,10,18,11,30,850.0,121.0,4.3,31.0,753.0,537.35,397.46
2016,10,18,11,45,871.0,112.0,4.25,31.5,766.0,582.42,432.18
2016,10,18,12,0,892.0,103.0,4.2,32.0,779.0,625.5,464.63
2016,10,18,12,15,892.0,103.0,4.1,32.0,779.5,662.44,492.64
2016,10,18,12,30,892.0,103.0,4.0,32.0,780.0,696.76,518.21
2016,10,18,12,45,888.5,103.0,3.95,32.0,772.0,725.87,539.85
2016,10,18,13,0,885.0,103.0,3.9,32.0,764.0,751.88,558.27
2016,10,18,13,15,720.5,174.5,3.8,32.0,704.5,732.72,543.32
2016,10,18,13,30,556.0,246.0,3.7,32.0,645.0,692.96,513.35
2016,10,18,13,45,402.5,282.0,3.6,32.0,566.0,612.32,455.31
2016,10,18,14,0,249.0,318.0,3.5,32.0,487.0,525.43,391.53
2016,10,18,14,15,253.5,300.5,3.4,31.5,465.5,532.3,398.42
2016,10,18,14,30,258.0,283.0,3.3,31.0,444.0,525.19,395.15
2016,10,18,14,45,258.0,263.5,3.25,31.0,416.0,510.54,385.8
2016,10,18,15,0,258.0,244.0,3.2,31.0,388.0,494.24,375.28
2016,10,18,15,15,276.5,220.0,3.0,30.5,362.5,486.27,371.74
2016,10,18,15,30,295.0,196.0,2.8,30.0,337.0,476.18,366.56
2016,10,18,15,45,285.0,175.5,2.65,30.0,300.0,445.22,344.58
2016,10,18,16,0,275.0,155.0,2.5,30.0,263.0,412.95,321.36
2016,10,18,16,15,262.5,133.5,2.15,29.5,224.0,376.27,294.49
2016,10,18,16,30,250.0,112.0,1.8,29.0,185.0,338.61,266.07
2016,10,18,16,45,222.0,91.0,1.5,28.5,146.5,289.67,227.7
2016,10,18,17,0,194.0,70.0,1.2,28.0,108.0,240.96,188.14
2016,10,18,17,15,145.0,50.0,1.2,27.5,73.0,180.56,137.87
2016,10,18,17,30,96.0,30.0,1.2,27.0,38.0,120.82,79.8
2016,10,18,17,45,48.0,15.0,1.2,26.5,19.0,41.71,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,22.0,12.0,2.05,22.5,13.5,10.91,0.0
2016,10,19,7,0,44.0,24.0,2.2,23.0,27.0,20.03,5.32
2016,10,19,7,15,106.5,44.5,2.4,23.5,60.5,35.18,23.51
2016,10,19,7,30,169.0,65.0,2.6,24.0,94.0,50.47,37.29
2016,10,19,7,45,216.0,84.0,2.85,24.5,135.0,64.23,49.42
2016,10,19,8,0,263.0,103.0,3.1,25.0,176.0,77.54,60.87
2016,10,19,8,15,288.5,121.5,3.3,25.0,216.5,89.95,71.42
2016,10,19,8,30,314.0,140.0,3.5,25.0,257.0,101.89,81.39
2016,10,19,8,45,279.5,167.0,3.7,25.5,282.5,118.23,94.7
2016,10,19,9,0,245.0,194.0,3.9,26.0,308.0,133.73,107.11
2016,10,19,9,15,287.0,209.0,3.95,26.5,355.0,145.08,115.92
2016,10,19,9,30,329.0,224.0,4.0,27.0,402.0,180.5,126.72
2016,10,19,9,45,359.0,236.0,4.05,27.5,443.5,217.29,150.67
2016,10,19,10,0,389.0,248.0,4.1,28.0,485.0,257.36,180.06
2016,10,19,10,15,346.5,274.0,4.1,28.0,494.0,292.62,210.15
2016,10,19,10,30,304.0,300.0,4.1,28.0,503.0,323.58,236.74
2016,10,19,10,45,347.0,302.0,4.1,28.5,542.0,362.88,266.76
2016,10,19,11,0,390.0,304.0,4.1,29.0,581.0,405.92,299.61
2016,10,19,11,15,387.5,313.5,4.1,29.0,594.0,437.74,324.97
2016,10,19,11,30,385.0,323.0,4.1,29.0,607.0,468.79,349.32
2016,10,19,11,45,461.0,297.0,4.1,29.5,641.5,513.3,382.8
2016,10,19,12,0,537.0,271.0,4.1,30.0,676.0,562.13,419.23
2016,10,19,12,15,517.0,278.0,4.05,30.0,668.5,583.37,435.39
2016,10,19,12,30,497.0,285.0,4.0,30.0,661.0,601.78,449.28
2016,10,19,12,45,674.5,198.5,4.0,30.0,702.5,670.92,502.52
2016,10,19,13,0,852.0,112.0,4.0,30.0,744.0,734.09,551.21
2016,10,19,13,15,621.5,209.5,3.95,30.0,665.0,690.27,516.94
2016,10,19,13,30,391.0,307.0,3.9,30.0,586.0,614.06,459.48
2016,10,19,13,45,394.5,294.0,3.9,30.0,567.5,617.03,463.17
2016,10,19,14,0,398.0,281.0,3.9,30.0,549.0,618.11,465.19
2016,10,19,14,15,401.5,264.5,3.85,30.0,524.0,613.51,463.2
2016,10,19,14,30,405.0,248.0,3.8,30.0,499.0,606.82,459.79
2016,10,19,14,45,569.0,180.0,3.75,30.0,507.5,688.71,523.09
2016,10,19,15,0,733.0,112.0,3.7,30.0,516.0,758.4,574.49
2016,10,19,15,15,677.0,115.5,3.55,29.5,464.5,716.77,546.8
2016,10,19,15,30,621.0,119.0,3.4,29.0,413.0,672.77,517.71
2016,10,19,15,45,585.0,113.5,3.25,29.0,367.0,632.71,490.0
2016,10,19,16,0,549.0,108.0,3.1,29.0,321.0,590.89,460.3
2016,10,19,16,15,537.5,93.5,2.8,28.5,276.5,556.62,436.14
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,520.41,409.4
2016,10,19,16,45,463.5,68.5,2.2,27.5,182.5,450.42,355.09
2016,10,19,17,0,401.0,58.0,1.9,27.0,133.0,381.78,299.55
2016,10,19,17,15,290.5,44.0,1.8,26.5,89.0,280.15,215.96
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,185.58,120.98
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,65.96,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
