Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.75,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.5,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.5,7.5,6.58,0.13
2016,11,9,8,0,0.0,11.0,3.5,15.0,11.0,9.66,2.95
2016,11,9,8,15,0.0,14.0,3.6,15.0,14.0,12.3,5.36
2016,11,9,8,30,0.0,17.0,3.7,15.0,17.0,14.95,7.75
2016,11,9,8,45,0.0,27.5,3.8,15.0,27.5,24.21,16.03
2016,11,9,9,0,0.0,38.0,3.9,15.0,38.0,33.5,24.26
2016,11,9,9,15,0.0,48.0,3.95,15.0,48.0,42.36,32.05
2016,11,9,9,30,0.0,58.0,4.0,15.0,58.0,51.24,37.87
2016,11,9,9,45,0.0,88.0,4.05,15.5,88.0,77.77,59.94
2016,11,9,10,0,0.0,118.0,4.1,16.0,118.0,102.79,80.42
2016,11,9,10,15,0.0,125.5,4.1,16.0,125.5,109.42,85.69
2016,11,9,10,30,0.0,133.0,4.1,16.0,133.0,116.08,90.99
2016,11,9,10,45,0.0,73.0,4.15,16.5,73.0,64.64,48.26
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,11.48,3.93
2016,11,9,11,15,3.0,105.0,4.2,17.0,107.0,94.09,72.31
2016,11,9,11,30,6.0,197.0,4.2,17.0,201.0,174.84,137.79
2016,11,9,11,45,6.5,199.0,4.25,17.0,203.5,177.84,140.06
2016,11,9,12,0,7.0,201.0,4.3,17.0,206.0,180.87,142.48
2016,11,9,12,15,3.5,159.0,4.2,17.0,161.5,142.84,111.76
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,103.84,80.05
2016,11,9,12,45,0.0,106.0,4.1,17.5,106.0,94.1,72.0
2016,11,9,13,0,0.0,95.0,4.1,18.0,95.0,84.27,63.89
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,95.08,72.79
2016,11,9,13,30,0.0,119.0,4.0,18.0,119.0,106.05,81.82
2016,11,9,13,45,0.0,98.5,4.0,18.5,98.5,87.45,66.57
2016,11,9,14,0,0.0,78.0,4.0,19.0,78.0,69.07,51.5
2016,11,9,14,15,0.0,100.5,4.0,19.0,100.5,89.41,68.32
2016,11,9,14,30,0.0,123.0,4.0,19.0,123.0,110.81,86.0
2016,11,9,14,45,0.0,101.5,4.0,19.0,101.5,90.73,69.71
2016,11,9,15,0,0.0,80.0,4.0,19.0,80.0,70.8,53.43
2016,11,9,15,15,0.0,46.5,3.9,18.5,46.5,41.04,28.86
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,11.44,4.03
2016,11,9,15,45,0.0,11.0,3.7,18.0,11.0,9.67,2.55
2016,11,9,16,0,0.0,9.0,3.6,18.0,9.0,7.91,1.06
2016,11,9,16,15,0.0,7.5,3.3,17.5,7.5,6.58,0.0
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.26,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.51,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.75,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.87,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,18.5,2.3,13.0,20.5,16.09,0.0
2016,11,10,7,30,31.0,37.0,2.3,13.0,41.0,31.11,20.69
2016,11,10,7,45,54.5,58.5,2.35,13.5,68.5,46.76,35.5
2016,11,10,8,0,78.0,80.0,2.4,14.0,96.0,62.69,50.08
2016,11,10,8,15,94.5,100.5,2.35,14.0,125.5,77.52,63.54
2016,11,10,8,30,111.0,121.0,2.3,14.0,155.0,91.94,76.38
2016,11,10,8,45,128.5,142.0,2.25,14.5,187.5,106.24,88.71
2016,11,10,9,0,146.0,163.0,2.2,15.0,220.0,120.1,100.42
2016,11,10,9,15,133.0,183.0,2.2,15.0,239.5,132.72,111.07
2016,11,10,9,30,120.0,203.0,2.2,15.0,259.0,148.01,117.03
2016,11,10,9,45,84.0,212.0,2.25,15.5,253.0,169.74,132.53
2016,11,10,10,0,48.0,221.0,2.3,16.0,247.0,180.28,141.42
2016,11,10,10,15,132.5,244.5,2.25,16.5,321.0,214.23,164.61
2016,11,10,10,30,217.0,268.0,2.2,17.0,395.0,263.23,200.48
2016,11,10,10,45,259.0,274.0,2.2,17.5,431.5,293.45,223.74
2016,11,10,11,0,301.0,280.0,2.2,18.0,468.0,331.26,253.35
2016,11,10,11,15,260.0,295.0,2.2,18.0,461.0,347.47,268.07
2016,11,10,11,30,219.0,310.0,2.2,18.0,454.0,359.62,278.99
2016,11,10,11,45,137.5,303.0,2.2,18.5,394.0,329.8,256.77
2016,11,10,12,0,56.0,296.0,2.2,19.0,334.0,289.89,225.91
2016,11,10,12,15,63.0,300.5,2.3,19.0,343.0,303.42,236.89
2016,11,10,12,30,70.0,305.0,2.4,19.0,352.0,317.48,248.12
2016,11,10,12,45,163.0,306.0,2.5,19.5,413.0,388.15,303.48
2016,11,10,13,0,256.0,307.0,2.6,20.0,474.0,466.53,363.77
2016,11,10,13,15,227.5,302.0,2.7,20.0,448.0,446.67,349.14
2016,11,10,13,30,199.0,297.0,2.8,20.0,422.0,432.03,338.64
2016,11,10,13,45,198.0,285.0,2.9,20.0,405.5,427.93,336.6
2016,11,10,14,0,197.0,273.0,3.0,20.0,389.0,422.76,333.7
2016,11,10,14,15,122.0,248.0,2.95,20.0,318.5,347.8,275.32
2016,11,10,14,30,47.0,223.0,2.9,20.0,248.0,258.01,204.18
2016,11,10,14,45,229.0,197.5,2.9,20.0,306.5,395.47,317.28
2016,11,10,15,0,411.0,172.0,2.9,20.0,365.0,520.67,417.28
2016,11,10,15,15,396.5,158.0,2.75,19.5,330.0,496.5,399.59
2016,11,10,15,30,382.0,144.0,2.6,19.0,295.0,470.55,381.04
2016,11,10,15,45,367.0,127.0,2.5,19.0,256.5,439.19,357.3
2016,11,10,16,0,352.0,110.0,2.4,19.0,218.0,406.37,331.79
2016,11,10,16,15,321.5,93.0,2.05,18.5,178.5,361.66,295.84
2016,11,10,16,30,291.0,76.0,1.7,18.0,139.0,316.72,258.41
2016,11,10,16,45,241.5,58.5,1.4,17.5,101.0,259.15,209.17
2016,11,10,17,0,192.0,41.0,1.1,17.0,63.0,203.49,158.82
2016,11,10,17,15,96.0,20.5,1.05,16.0,31.5,106.47,50.3
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,4.0,1.75,11.5,4.0,3.5,0.0
2016,11,11,7,30,0.0,8.0,2.0,12.0,8.0,7.02,0.28
2016,11,11,7,45,0.0,13.5,2.25,13.0,13.5,11.85,4.82
2016,11,11,8,0,0.0,19.0,2.5,14.0,19.0,16.7,9.27
2016,11,11,8,15,0.0,25.0,2.35,14.5,25.0,22.0,14.08
2016,11,11,8,30,0.0,31.0,2.2,15.0,31.0,27.3,18.83
2016,11,11,8,45,95.5,95.5,2.05,15.5,132.0,75.99,61.93
2016,11,11,9,0,191.0,160.0,1.9,16.0,233.0,118.55,98.73
2016,11,11,9,15,95.5,88.5,1.95,16.5,125.0,71.33,57.22
2016,11,11,9,30,0.0,17.0,2.0,17.0,17.0,14.97,7.02
2016,11,11,9,45,0.0,24.5,2.05,18.0,24.5,21.6,12.53
2016,11,11,10,0,0.0,32.0,2.1,19.0,32.0,28.24,17.96
2016,11,11,10,15,33.0,143.5,2.1,19.0,163.0,126.98,97.61
2016,11,11,10,30,66.0,255.0,2.1,19.0,294.0,221.53,171.74
2016,11,11,10,45,33.0,178.5,2.15,19.5,198.0,160.94,124.38
2016,11,11,11,0,0.0,102.0,2.2,20.0,102.0,90.23,68.26
2016,11,11,11,15,1.0,140.5,2.2,20.0,141.5,123.86,95.37
2016,11,11,11,30,2.0,179.0,2.2,20.0,181.0,157.68,122.24
2016,11,11,11,45,10.5,213.0,2.2,20.5,220.5,191.66,148.71
2016,11,11,12,0,19.0,247.0,2.2,21.0,260.0,226.9,175.89
2016,11,11,12,15,135.0,280.5,2.2,21.0,370.5,328.87,255.46
2016,11,11,12,30,251.0,314.0,2.2,21.0,481.0,436.13,337.43
2016,11,11,12,45,569.5,199.5,2.25,21.5,572.5,551.83,427.04
2016,11,11,13,0,888.0,85.0,2.3,22.0,664.0,666.12,514.37
2016,11,11,13,15,883.0,84.0,2.3,22.0,648.0,685.99,529.56
2016,11,11,13,30,878.0,83.0,2.3,22.0,632.0,702.59,542.9
2016,11,11,13,45,870.0,82.0,2.3,22.5,608.0,713.79,550.42
2016,11,11,14,0,862.0,81.0,2.3,23.0,584.0,721.61,555.7
2016,11,11,14,15,850.0,79.0,2.25,22.5,553.5,722.01,557.71
2016,11,11,14,30,838.0,77.0,2.2,22.0,523.0,719.03,557.5
2016,11,11,14,45,628.0,123.5,2.2,22.0,444.0,630.06,493.44
2016,11,11,15,0,418.0,170.0,2.2,22.0,365.0,522.29,411.99
2016,11,11,15,15,404.5,155.5,2.05,22.0,329.5,498.29,395.28
2016,11,11,15,30,391.0,141.0,1.9,22.0,294.0,472.46,376.36
2016,11,11,15,45,377.0,123.5,1.8,22.0,255.5,441.11,353.07
2016,11,11,16,0,363.0,106.0,1.7,22.0,217.0,408.18,327.95
2016,11,11,16,15,331.5,90.0,1.45,21.5,177.5,363.81,292.92
2016,11,11,16,30,300.0,74.0,1.2,21.0,138.0,319.29,256.45
2016,11,11,16,45,250.0,56.5,0.95,20.5,100.0,261.2,207.55
2016,11,11,17,0,200.0,39.0,0.7,20.0,62.0,204.92,157.2
2016,11,11,17,15,100.0,19.5,0.7,19.5,31.0,106.08,44.3
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,33.5,12.48,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,25.29,15.54
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,31.69,22.29
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,37.96,28.27
2016,11,12,8,15,605.5,55.0,3.6,13.5,208.0,41.48,31.58
2016,11,12,8,30,663.0,61.0,3.6,14.0,257.0,44.96,34.7
2016,11,12,8,45,700.0,65.5,3.65,15.0,304.0,51.61,40.44
2016,11,12,9,0,737.0,70.0,3.7,16.0,351.0,54.01,42.31
2016,11,12,9,15,763.5,73.5,3.65,16.5,394.0,55.53,43.46
2016,11,12,9,30,790.0,77.0,3.6,17.0,437.0,64.52,51.1
2016,11,12,9,45,806.0,80.5,3.55,17.5,475.0,115.23,62.07
2016,11,12,10,0,822.0,84.0,3.5,18.0,513.0,167.09,96.56
2016,11,12,10,15,835.5,86.0,3.4,18.0,545.0,218.23,137.9
2016,11,12,10,30,849.0,88.0,3.3,18.0,577.0,269.75,182.84
2016,11,12,10,45,855.5,90.0,3.2,18.5,601.0,319.42,227.16
2016,11,12,11,0,862.0,92.0,3.1,19.0,625.0,371.98,273.34
2016,11,12,11,15,867.5,93.0,3.0,19.0,641.5,417.83,314.0
2016,11,12,11,30,873.0,94.0,2.9,19.0,658.0,462.31,352.64
2016,11,12,11,45,879.5,93.0,2.85,19.5,667.5,503.9,387.48
2016,11,12,12,0,886.0,92.0,2.8,20.0,677.0,543.74,419.98
2016,11,12,12,15,886.0,92.0,2.7,20.0,677.5,579.01,448.84
2016,11,12,12,30,886.0,92.0,2.6,20.0,678.0,611.72,475.1
2016,11,12,12,45,882.5,92.0,2.55,20.5,669.5,639.62,496.49
2016,11,12,13,0,879.0,92.0,2.5,21.0,661.0,664.52,515.21
2016,11,12,13,15,873.5,91.0,2.45,21.0,645.0,684.01,530.69
2016,11,12,13,30,868.0,90.0,2.4,21.0,629.0,700.25,543.64
2016,11,12,13,45,537.5,179.5,2.4,21.0,509.0,579.49,452.26
2016,11,12,14,0,207.0,269.0,2.4,21.0,389.0,424.53,332.24
2016,11,12,14,15,103.5,156.0,2.4,21.0,216.0,234.99,186.31
2016,11,12,14,30,0.0,43.0,2.4,21.0,43.0,37.97,25.71
2016,11,12,14,45,49.0,122.5,2.4,21.0,145.5,153.94,122.1
2016,11,12,15,0,98.0,202.0,2.4,21.0,248.0,281.8,225.05
2016,11,12,15,15,92.0,183.5,2.3,20.5,223.5,260.55,208.68
2016,11,12,15,30,86.0,165.0,2.2,20.0,199.0,238.87,192.22
2016,11,12,15,45,79.5,144.0,2.1,20.0,172.5,213.19,171.89
2016,11,12,16,0,73.0,123.0,2.0,20.0,146.0,187.04,150.8
2016,11,12,16,15,264.5,93.5,1.75,19.5,153.0,307.88,251.88
2016,11,12,16,30,456.0,64.0,1.5,19.0,160.0,411.17,333.01
2016,11,12,16,45,372.5,51.5,1.3,18.5,115.5,332.82,266.53
2016,11,12,17,0,289.0,39.0,1.1,18.0,71.0,258.83,200.32
2016,11,12,17,15,144.5,19.5,1.1,17.5,35.5,131.08,49.79
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,132.5,17.5,1.2,11.5,30.5,13.83,0.0
2016,11,13,7,30,265.0,35.0,1.4,12.0,61.0,27.43,17.17
2016,11,13,7,45,365.5,46.5,1.65,12.5,105.5,37.5,27.38
2016,11,13,8,0,466.0,58.0,1.9,13.0,150.0,45.67,35.12
2016,11,13,8,15,528.0,66.0,1.8,13.5,198.0,50.44,39.58
2016,11,13,8,30,590.0,74.0,1.7,14.0,246.0,55.13,43.79
2016,11,13,8,45,579.5,87.0,1.6,14.5,280.0,63.31,50.94
2016,11,13,9,0,569.0,100.0,1.5,15.0,314.0,71.11,57.61
2016,11,13,9,15,653.5,96.5,1.4,15.5,370.5,66.58,53.36
2016,11,13,9,30,738.0,93.0,1.3,16.0,427.0,67.78,54.16
2016,11,13,9,45,759.0,96.5,1.25,17.0,465.5,116.5,65.38
2016,11,13,10,0,780.0,100.0,1.2,18.0,504.0,172.35,102.32
2016,11,13,10,15,651.0,146.5,1.1,18.5,498.0,225.77,150.14
2016,11,13,10,30,522.0,193.0,1.0,19.0,492.0,269.57,191.52
2016,11,13,10,45,435.0,228.5,0.95,20.0,485.0,304.15,222.82
2016,11,13,11,0,348.0,264.0,0.9,21.0,478.0,331.51,246.98
2016,11,13,11,15,595.0,187.5,0.9,21.0,565.0,386.78,287.0
2016,11,13,11,30,842.0,111.0,0.9,21.0,652.0,459.55,341.82
2016,11,13,11,45,702.0,164.0,0.95,21.5,619.5,478.81,359.28
2016,11,13,12,0,562.0,217.0,1.0,22.0,587.0,485.25,365.97
2016,11,13,12,15,702.5,166.0,1.05,22.0,628.5,545.16,412.24
2016,11,13,12,30,843.0,115.0,1.1,22.0,670.0,607.47,459.77
2016,11,13,12,45,842.0,114.0,1.15,22.0,662.5,635.8,481.76
2016,11,13,13,0,841.0,113.0,1.2,22.0,655.0,661.34,501.78
2016,11,13,13,15,834.5,111.5,1.2,22.0,638.5,679.82,516.19
2016,11,13,13,30,828.0,110.0,1.2,22.0,622.0,695.07,528.22
2016,11,13,13,45,820.0,107.5,1.3,22.5,598.5,704.94,536.41
2016,11,13,14,0,812.0,105.0,1.4,23.0,575.0,711.47,542.21
2016,11,13,14,15,798.0,103.0,1.4,23.0,544.0,710.84,542.71
2016,11,13,14,30,784.0,101.0,1.4,23.0,513.0,706.86,541.05
2016,11,13,14,45,743.5,104.5,1.4,23.0,472.0,689.8,530.33
2016,11,13,15,0,703.0,108.0,1.4,23.0,431.0,666.86,515.41
2016,11,13,15,15,673.5,103.0,1.35,22.5,388.5,639.52,497.76
2016,11,13,15,30,644.0,98.0,1.3,22.0,346.0,609.71,477.9
2016,11,13,15,45,594.5,93.0,1.3,22.0,299.0,563.37,444.57
2016,11,13,16,0,545.0,88.0,1.3,22.0,252.0,515.55,409.14
2016,11,13,16,15,484.5,78.5,1.2,21.0,204.5,454.46,363.17
2016,11,13,16,30,424.0,69.0,1.1,20.0,157.0,392.78,314.61
2016,11,13,16,45,330.0,55.5,1.0,19.5,112.5,309.44,245.97
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,231.12,177.04
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,117.93,37.22
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,30.0,13.85,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,60.0,27.46,16.85
2016,11,14,7,45,360.5,47.0,2.7,14.0,104.5,38.12,27.67
2016,11,14,8,0,462.0,59.0,3.0,15.0,149.0,46.74,35.71
2016,11,14,8,15,524.5,67.5,3.05,15.5,197.0,51.89,40.51
2016,11,14,8,30,587.0,76.0,3.1,16.0,245.0,56.95,45.02
2016,11,14,8,45,634.0,81.0,3.2,17.0,292.5,58.99,46.62
2016,11,14,9,0,681.0,86.0,3.3,18.0,340.0,61.09,48.18
2016,11,14,9,15,710.0,90.5,3.3,18.5,383.5,62.71,49.37
2016,11,14,9,30,739.0,95.0,3.3,19.0,427.0,67.23,53.05
2016,11,14,9,45,763.5,97.0,3.3,19.5,466.0,115.07,64.18
2016,11,14,10,0,788.0,99.0,3.3,20.0,505.0,170.35,100.18
2016,11,14,10,15,802.0,101.5,3.25,20.5,537.0,220.13,139.19
2016,11,14,10,30,816.0,104.0,3.2,21.0,569.0,270.46,181.9
2016,11,14,10,45,828.5,104.5,3.2,22.0,594.0,318.98,223.89
2016,11,14,11,0,841.0,105.0,3.2,23.0,619.0,367.33,265.5
2016,11,14,11,15,847.0,106.0,3.15,23.0,636.0,413.27,305.64
2016,11,14,11,30,853.0,107.0,3.1,23.0,653.0,457.99,343.97
2016,11,14,11,45,873.0,100.0,3.05,23.5,665.0,500.44,378.96
2016,11,14,12,0,893.0,93.0,3.0,24.0,677.0,542.57,412.81
2016,11,14,12,15,893.0,93.0,2.9,24.0,677.0,578.08,441.59
2016,11,14,12,30,893.0,93.0,2.8,24.0,677.0,611.03,467.8
2016,11,14,12,45,891.0,92.0,2.75,24.5,669.0,639.09,489.16
2016,11,14,13,0,889.0,91.0,2.7,25.0,661.0,664.2,507.89
2016,11,14,13,15,883.5,90.0,2.65,25.0,645.0,683.95,523.44
2016,11,14,13,30,878.0,89.0,2.6,25.0,629.0,700.43,536.47
2016,11,14,13,45,870.5,87.5,2.55,25.0,605.5,711.68,545.4
2016,11,14,14,0,863.0,86.0,2.5,25.0,582.0,719.56,551.49
2016,11,14,14,15,851.0,84.0,2.4,25.0,551.0,725.54,556.1
2016,11,14,14,30,839.0,82.0,2.3,25.0,520.0,723.23,554.98
2016,11,14,14,45,822.0,79.0,2.25,25.0,482.5,712.72,548.51
2016,11,14,15,0,805.0,76.0,2.2,25.0,445.0,698.95,539.83
2016,11,14,15,15,780.5,73.0,2.0,24.5,402.0,676.63,525.1
2016,11,14,15,30,756.0,70.0,1.8,24.0,359.0,651.53,508.16
2016,11,14,15,45,723.5,65.0,1.65,24.0,312.5,615.83,482.41
2016,11,14,16,0,691.0,60.0,1.5,24.0,266.0,578.12,454.49
2016,11,14,16,15,636.5,54.5,1.35,23.0,217.5,528.05,417.43
2016,11,14,16,30,582.0,49.0,1.2,22.0,169.0,473.91,374.88
2016,11,14,16,45,495.0,40.0,1.05,21.5,122.0,395.29,310.34
2016,11,14,17,0,408.0,31.0,0.9,21.0,75.0,320.22,242.41
2016,11,14,17,15,204.0,15.5,0.95,20.5,37.5,160.64,42.05
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,11.37,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,22.11,12.25
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,27.53,18.39
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,32.92,23.5
2016,11,15,8,15,697.5,43.5,3.3,15.5,212.0,35.91,26.34
2016,11,15,8,30,753.0,48.0,3.1,16.0,262.0,38.91,29.04
2016,11,15,8,45,788.5,51.0,2.95,17.0,310.5,40.58,30.39
2016,11,15,9,0,824.0,54.0,2.8,18.0,359.0,48.25,36.94
2016,11,15,9,15,848.0,56.5,2.6,18.5,403.5,50.25,38.52
2016,11,15,9,30,872.0,59.0,2.4,19.0,448.0,52.97,40.7
2016,11,15,9,45,889.5,60.5,2.25,20.0,487.0,105.83,53.09
2016,11,15,10,0,907.0,62.0,2.1,21.0,526.0,159.73,86.24
2016,11,15,10,15,918.5,63.5,2.0,22.0,558.5,213.44,127.75
2016,11,15,10,30,930.0,65.0,1.9,23.0,591.0,267.11,172.78
2016,11,15,10,45,938.0,66.0,1.85,24.0,616.0,319.13,217.61
2016,11,15,11,0,946.0,67.0,1.8,25.0,641.0,370.29,261.31
2016,11,15,11,15,950.5,67.5,1.75,25.0,658.5,418.61,303.01
2016,11,15,11,30,955.0,68.0,1.7,25.0,676.0,465.28,342.4
2016,11,15,11,45,953.5,70.5,1.65,25.5,684.5,509.19,377.92
2016,11,15,12,0,952.0,73.0,1.6,26.0,693.0,550.66,410.42
2016,11,15,12,15,952.0,73.0,1.55,26.0,693.5,587.92,439.74
2016,11,15,12,30,952.0,73.0,1.5,26.0,694.0,622.45,466.36
2016,11,15,12,45,949.0,73.0,1.5,26.5,686.0,652.31,488.45
2016,11,15,13,0,946.0,73.0,1.5,27.0,678.0,679.01,507.86
2016,11,15,13,15,941.0,72.5,1.45,27.0,661.5,700.63,524.01
2016,11,15,13,30,936.0,72.0,1.4,27.0,645.0,718.84,537.58
2016,11,15,13,45,927.5,71.0,1.35,27.0,620.5,730.62,545.69
2016,11,15,14,0,919.0,70.0,1.3,27.0,596.0,738.81,551.51
2016,11,15,14,15,907.5,68.5,1.25,27.0,564.5,740.72,553.22
2016,11,15,14,30,896.0,67.0,1.2,27.0,533.0,739.09,552.71
2016,11,15,14,45,879.0,65.5,1.15,27.0,494.5,730.0,547.26
2016,11,15,15,0,862.0,64.0,1.1,27.0,456.0,717.63,539.69
2016,11,15,15,15,838.5,61.5,1.0,26.5,412.5,696.2,526.36
2016,11,15,15,30,815.0,59.0,0.9,26.0,369.0,678.18,515.23
2016,11,15,15,45,780.5,55.5,0.85,26.0,321.0,642.35,490.76
2016,11,15,16,0,746.0,52.0,0.8,26.0,273.0,604.5,464.2
2016,11,15,16,15,693.0,47.5,0.75,25.5,223.0,551.24,426.1
2016,11,15,16,30,640.0,43.0,0.7,25.0,173.0,497.48,384.88
2016,11,15,16,45,549.5,35.5,0.65,24.5,125.0,416.63,320.58
2016,11,15,17,0,459.0,28.0,0.6,24.0,77.0,338.67,251.29
2016,11,15,17,15,229.5,14.0,0.7,23.5,38.5,168.34,32.25
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,11.82,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,23.19,12.77
2016,11,16,7,45,516.0,34.0,2.55,15.0,110.5,29.47,19.95
2016,11,16,8,0,615.0,42.0,2.8,16.0,158.0,35.68,25.81
2016,11,16,8,15,673.0,47.0,2.75,16.5,208.0,38.95,28.9
2016,11,16,8,30,731.0,52.0,2.7,17.0,258.0,42.24,31.86
2016,11,16,8,45,767.0,56.0,2.7,18.0,306.0,44.57,33.77
2016,11,16,9,0,803.0,60.0,2.7,19.0,354.0,46.88,35.6
2016,11,16,9,15,828.5,63.0,2.55,19.5,398.5,48.33,36.7
2016,11,16,9,30,854.0,66.0,2.4,20.0,443.0,57.05,44.07
2016,11,16,9,45,870.0,68.5,2.25,21.0,482.0,108.08,56.16
2016,11,16,10,0,886.0,71.0,2.1,22.0,521.0,161.63,88.52
2016,11,16,10,15,898.5,72.5,2.5,23.0,553.5,214.52,129.0
2016,11,16,10,30,911.0,74.0,2.9,24.0,586.0,267.5,173.42
2016,11,16,10,45,918.0,76.0,3.3,25.0,611.0,319.25,218.37
2016,11,16,11,0,925.0,78.0,3.7,26.0,636.0,370.11,262.52
2016,11,16,11,15,930.5,78.5,3.8,26.0,653.5,418.01,304.58
2016,11,16,11,30,936.0,79.0,3.9,26.0,671.0,464.38,344.68
2016,11,16,11,45,940.5,78.5,4.05,26.5,680.5,507.67,380.93
2016,11,16,12,0,945.0,78.0,4.2,27.0,690.0,548.92,414.73
2016,11,16,12,15,945.0,78.0,4.25,27.0,690.5,586.01,445.32
2016,11,16,12,30,945.0,78.0,4.3,27.0,691.0,620.4,473.3
2016,11,16,12,45,942.0,78.0,4.35,27.0,683.0,650.15,497.4
2016,11,16,13,0,939.0,78.0,4.4,27.0,675.0,676.78,518.85
2016,11,16,13,15,934.0,77.5,4.4,27.0,658.5,698.37,536.26
2016,11,16,13,30,929.0,77.0,4.4,27.0,642.0,716.58,551.04
2016,11,16,13,45,920.5,76.0,4.45,27.0,618.0,728.4,560.68
2016,11,16,14,0,912.0,75.0,4.5,27.0,594.0,736.66,567.58
2016,11,16,14,15,900.0,73.5,4.4,26.5,562.5,738.33,570.6
2016,11,16,14,30,888.0,72.0,4.3,26.0,531.0,736.49,571.24
2016,11,16,14,45,870.0,70.0,4.25,26.0,492.5,726.27,564.98
2016,11,16,15,0,852.0,68.0,4.2,26.0,454.0,712.78,556.42
2016,11,16,15,15,828.0,65.5,3.9,25.5,410.5,697.31,546.65
2016,11,16,15,30,804.0,63.0,3.6,25.0,367.0,673.05,530.18
2016,11,16,15,45,768.5,59.0,3.3,24.5,319.0,636.17,503.89
2016,11,16,16,0,733.0,55.0,3.0,24.0,271.0,597.29,475.26
2016,11,16,16,15,678.5,50.0,2.75,23.0,221.0,542.74,434.32
2016,11,16,16,30,624.0,45.0,2.5,22.0,171.0,487.68,390.05
2016,11,16,16,45,532.0,37.0,2.3,21.0,123.0,405.81,322.27
2016,11,16,17,0,440.0,29.0,2.1,20.0,75.0,326.76,249.14
2016,11,16,17,15,220.0,14.5,2.1,19.5,37.5,166.09,20.91
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,123.0,14.5,2.45,13.5,25.0,13.19,0.0
2016,11,17,7,30,246.0,29.0,2.8,14.0,50.0,23.89,12.97
2016,11,17,7,45,316.5,44.0,3.2,15.0,90.0,34.07,23.87
2016,11,17,8,0,387.0,59.0,3.6,16.0,130.0,45.0,33.94
2016,11,17,8,15,432.0,71.0,3.95,16.5,172.5,53.24,41.47
2016,11,17,8,30,477.0,83.0,4.3,17.0,215.0,61.2,48.56
2016,11,17,8,45,511.0,91.5,4.65,18.0,256.5,67.47,53.87
2016,11,17,9,0,545.0,100.0,5.0,19.0,298.0,71.87,57.4
2016,11,17,9,15,548.0,116.0,5.15,19.5,336.0,81.07,65.14
2016,11,17,9,30,551.0,132.0,5.3,20.0,374.0,90.44,72.92
2016,11,17,9,45,714.0,102.5,5.5,20.5,445.0,109.81,63.36
2016,11,17,10,0,877.0,73.0,5.7,21.0,516.0,159.6,88.25
2016,11,17,10,15,889.5,74.5,5.75,21.5,548.0,211.99,128.78
2016,11,17,10,30,902.0,76.0,5.8,22.0,580.0,264.46,173.62
2016,11,17,10,45,615.5,169.0,5.9,22.5,520.0,302.72,217.92
2016,11,17,11,0,329.0,262.0,6.0,23.0,460.0,319.16,241.04
2016,11,17,11,15,629.0,171.0,6.05,23.0,562.0,377.92,284.22
2016,11,17,11,30,929.0,80.0,6.1,23.0,664.0,459.51,348.12
2016,11,17,11,45,926.5,82.0,6.15,23.5,671.5,501.59,384.39
2016,11,17,12,0,924.0,84.0,6.2,24.0,679.0,541.19,417.86
2016,11,17,12,15,922.5,84.0,6.15,24.0,678.5,576.82,448.16
2016,11,17,12,30,921.0,84.0,6.1,24.0,678.0,609.72,475.73
2016,11,17,12,45,918.0,83.0,6.1,24.5,669.5,637.86,498.38
2016,11,17,13,0,915.0,82.0,6.1,25.0,661.0,662.92,518.24
2016,11,17,13,15,908.0,81.5,6.0,25.0,644.0,682.73,534.59
2016,11,17,13,30,901.0,81.0,5.9,25.0,627.0,699.15,548.19
2016,11,17,13,45,891.5,79.5,5.85,25.0,602.0,709.37,557.02
2016,11,17,14,0,882.0,78.0,5.8,25.0,577.0,716.09,562.67
2016,11,17,14,15,867.5,76.5,5.65,25.0,545.0,715.79,562.92
2016,11,17,14,30,853.0,75.0,5.5,25.0,513.0,712.06,560.77
2016,11,17,14,45,831.5,73.0,5.4,25.0,474.5,705.03,556.47
2016,11,17,15,0,810.0,71.0,5.3,25.0,436.0,689.39,545.81
2016,11,17,15,15,783.0,68.0,5.05,24.5,393.0,665.53,529.49
2016,11,17,15,30,756.0,65.0,4.8,24.0,350.0,638.97,510.88
2016,11,17,15,45,713.0,62.0,4.6,24.0,302.5,598.72,480.59
2016,11,17,16,0,670.0,59.0,4.4,24.0,255.0,556.75,448.22
2016,11,17,16,15,611.0,53.5,4.05,23.5,206.5,504.61,406.73
2016,11,17,16,30,552.0,48.0,3.7,23.0,158.0,448.68,360.37
2016,11,17,16,45,447.0,40.0,3.4,22.5,112.5,361.67,287.24
2016,11,17,17,0,342.0,32.0,3.1,22.0,67.0,278.95,211.02
2016,11,17,17,15,171.0,16.0,3.2,21.5,33.5,139.71,5.7
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,19.0,21.0,15.46,0.0
2016,11,18,7,30,99.0,34.0,2.5,19.0,42.0,27.07,14.57
2016,11,18,7,45,220.0,49.0,2.9,19.0,84.0,37.8,26.54
2016,11,18,8,0,341.0,64.0,3.3,19.0,126.0,48.74,36.7
2016,11,18,8,15,410.5,74.5,3.7,19.0,171.5,55.84,43.29
2016,11,18,8,30,480.0,85.0,4.1,19.0,217.0,62.76,49.51
2016,11,18,8,45,240.0,96.5,4.55,19.0,162.5,72.94,58.43
2016,11,18,9,0,0.0,108.0,5.0,19.0,108.0,91.31,74.33
2016,11,18,9,15,0.0,123.0,5.25,18.5,123.0,103.39,84.78
2016,11,18,9,30,0.0,138.0,5.5,18.0,138.0,115.33,95.07
2016,11,18,9,45,47.5,180.0,5.75,18.0,204.0,143.52,112.37
2016,11,18,10,0,95.0,222.0,6.0,18.0,270.0,182.81,141.58
2016,11,18,10,15,47.5,145.5,6.0,18.0,169.5,129.72,99.87
2016,11,18,10,30,0.0,69.0,6.0,18.0,69.0,61.05,45.21
2016,11,18,10,45,0.0,47.5,6.0,18.0,47.5,41.98,29.34
2016,11,18,11,0,0.0,26.0,6.0,18.0,26.0,22.96,13.48
2016,11,18,11,15,23.5,147.0,5.95,18.0,162.0,136.66,106.7
2016,11,18,11,30,47.0,268.0,5.9,18.0,298.0,249.01,196.97
2016,11,18,11,45,53.5,276.5,5.85,18.5,311.0,264.35,208.77
2016,11,18,12,0,60.0,285.0,5.8,19.0,324.0,280.34,221.21
2016,11,18,12,15,111.5,296.5,5.85,19.0,368.5,323.44,255.79
2016,11,18,12,30,163.0,308.0,5.9,19.0,413.0,374.95,297.06
2016,11,18,12,45,524.5,201.5,5.95,19.5,533.0,513.57,409.24
2016,11,18,13,0,886.0,95.0,6.0,20.0,653.0,655.13,522.23
2016,11,18,13,15,506.0,189.0,6.05,19.5,506.5,527.37,422.15
2016,11,18,13,30,126.0,283.0,6.1,19.0,360.0,363.9,290.07
2016,11,18,13,45,100.0,267.0,6.2,19.0,326.5,327.24,261.68
2016,11,18,14,0,74.0,251.0,6.3,19.0,293.0,297.8,238.38
2016,11,18,14,15,94.5,240.5,6.3,19.0,291.0,306.24,246.28
2016,11,18,14,30,115.0,230.0,6.3,19.0,289.0,326.39,263.48
2016,11,18,14,45,58.0,189.0,6.35,19.0,219.0,232.08,186.96
2016,11,18,15,0,1.0,148.0,6.4,19.0,149.0,139.06,109.91
2016,11,18,15,15,368.5,113.0,6.3,18.5,251.0,414.35,343.94
2016,11,18,15,30,736.0,78.0,6.2,18.0,353.0,642.02,530.58
2016,11,18,15,45,710.5,70.5,6.15,17.5,307.5,609.39,505.68
2016,11,18,16,0,685.0,63.0,6.1,17.0,262.0,574.65,478.83
2016,11,18,16,15,627.0,57.0,5.85,16.0,213.0,518.41,433.22
2016,11,18,16,30,569.0,51.0,5.6,15.0,164.0,462.15,385.31
2016,11,18,16,45,489.5,40.5,5.45,14.5,118.0,387.68,319.26
2016,11,18,17,0,410.0,30.0,5.3,14.0,72.0,316.43,247.56
2016,11,18,17,15,205.0,15.0,5.2,13.5,36.0,156.63,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
