Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,12.0,3.5,3.5,31.0,10.91,0.0
2016,11,19,7,30,479.0,24.0,3.6,4.0,62.0,21.58,10.9
2016,11,19,7,45,584.5,31.0,3.75,4.5,111.5,27.05,18.57
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,32.51,24.08
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,35.55,27.11
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,42.51,33.58
2016,11,19,8,45,841.5,50.5,4.5,7.0,316.5,45.59,36.29
2016,11,19,9,0,877.0,54.0,4.7,8.0,367.0,48.57,38.8
2016,11,19,9,15,901.0,56.5,4.7,8.5,413.0,50.64,40.51
2016,11,19,9,30,925.0,59.0,4.7,9.0,459.0,52.63,42.12
2016,11,19,9,45,941.5,61.0,4.7,10.0,499.0,99.1,51.82
2016,11,19,10,0,958.0,63.0,4.7,11.0,539.0,155.76,85.53
2016,11,19,10,15,969.0,64.0,4.6,11.5,573.0,211.44,129.45
2016,11,19,10,30,980.0,65.0,4.5,12.0,607.0,266.94,178.29
2016,11,19,10,45,987.5,66.0,4.45,12.5,633.0,321.12,228.04
2016,11,19,11,0,995.0,67.0,4.4,13.0,659.0,374.31,277.08
2016,11,19,11,15,1000.0,68.0,4.3,13.0,676.5,425.38,324.22
2016,11,19,11,30,1005.0,69.0,4.2,13.0,694.0,474.78,368.98
2016,11,19,11,45,1005.5,70.0,4.15,13.5,703.5,520.27,408.91
2016,11,19,12,0,1006.0,71.0,4.1,14.0,713.0,563.32,445.73
2016,11,19,12,15,1005.5,71.0,4.05,14.0,713.5,602.24,479.26
2016,11,19,12,30,1005.0,71.0,4.0,14.0,714.0,638.26,509.77
2016,11,19,12,45,1002.5,71.0,3.95,14.5,705.5,670.08,535.45
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,698.63,558.06
2016,11,19,13,15,995.0,70.0,3.8,15.0,680.0,721.13,576.6
2016,11,19,13,30,990.0,69.0,3.7,15.0,663.0,740.04,592.2
2016,11,19,13,45,981.5,68.0,3.65,15.0,638.0,752.92,602.66
2016,11,19,14,0,973.0,67.0,3.6,15.0,613.0,762.06,610.07
2016,11,19,14,15,961.5,66.0,3.5,15.0,581.0,765.35,613.1
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,764.94,613.56
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,754.97,607.29
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,741.6,598.59
2016,11,19,15,15,883.0,62.5,3.15,14.5,424.0,720.17,584.41
2016,11,19,15,30,859.0,60.0,3.0,14.0,379.0,701.79,572.31
2016,11,19,15,45,824.5,56.5,2.9,14.0,329.5,666.07,545.67
2016,11,19,16,0,790.0,53.0,2.8,14.0,280.0,628.14,516.51
2016,11,19,16,15,734.5,48.0,2.4,13.0,228.5,572.5,472.62
2016,11,19,16,30,679.0,43.0,2.0,12.0,177.0,516.25,425.1
2016,11,19,16,45,583.5,35.5,1.6,11.0,127.0,432.3,352.55
2016,11,19,17,0,488.0,28.0,1.2,10.0,77.0,351.09,272.26
2016,11,19,17,15,244.0,14.0,1.2,9.0,38.5,172.7,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,10.46,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,20.62,9.64
2016,11,20,7,45,553.5,30.5,1.35,5.0,106.5,26.59,18.11
2016,11,20,8,0,662.0,38.0,1.5,6.0,155.0,32.51,23.99
2016,11,20,8,15,721.5,43.0,1.6,6.5,206.0,35.97,27.4
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,39.42,30.65
2016,11,20,8,45,814.5,52.5,1.8,8.0,306.5,42.3,33.18
2016,11,20,9,0,848.0,57.0,1.9,9.0,356.0,50.59,40.52
2016,11,20,9,15,873.0,59.5,2.1,9.5,401.5,52.62,42.18
2016,11,20,9,30,898.0,62.0,2.3,10.0,447.0,54.58,43.74
2016,11,20,9,45,914.5,64.0,2.55,11.0,487.0,97.31,51.93
2016,11,20,10,0,931.0,66.0,2.8,12.0,527.0,152.49,83.8
2016,11,20,10,15,943.0,67.5,2.75,12.5,560.0,207.29,126.21
2016,11,20,10,30,955.0,69.0,2.7,13.0,593.0,262.07,173.62
2016,11,20,10,45,962.0,70.5,2.7,13.5,618.5,315.3,221.79
2016,11,20,11,0,969.0,72.0,2.7,14.0,644.0,367.56,269.28
2016,11,20,11,15,973.5,72.5,2.7,14.5,661.5,416.86,313.74
2016,11,20,11,30,978.0,73.0,2.7,15.0,679.0,464.47,355.76
2016,11,20,11,45,981.5,72.5,2.7,15.5,688.0,508.84,394.1
2016,11,20,12,0,985.0,72.0,2.7,16.0,697.0,550.99,429.61
2016,11,20,12,15,984.5,72.0,2.7,16.0,697.5,589.15,461.94
2016,11,20,12,30,984.0,72.0,2.7,16.0,698.0,624.49,491.4
2016,11,20,12,45,980.5,72.0,2.75,16.5,690.0,655.09,515.97
2016,11,20,13,0,977.0,72.0,2.8,17.0,682.0,682.44,537.62
2016,11,20,13,15,972.0,71.5,2.8,17.0,665.5,704.97,556.13
2016,11,20,13,30,967.0,71.0,2.8,17.0,649.0,724.01,571.87
2016,11,20,13,45,958.0,70.5,2.85,17.0,624.5,736.8,582.82
2016,11,20,14,0,949.0,70.0,2.9,17.0,600.0,745.93,590.57
2016,11,20,14,15,937.0,68.5,2.9,17.0,568.0,748.18,593.21
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,746.79,593.39
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,737.22,587.68
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,724.28,579.57
2016,11,20,15,15,864.0,61.5,2.75,16.5,413.5,703.02,565.53
2016,11,20,15,30,840.0,59.0,2.6,16.0,369.0,684.86,553.58
2016,11,20,15,45,804.5,55.5,2.5,16.0,320.5,648.8,526.84
2016,11,20,16,0,769.0,52.0,2.4,16.0,272.0,610.64,497.7
2016,11,20,16,15,713.5,47.5,2.15,15.0,221.5,556.21,455.42
2016,11,20,16,30,658.0,43.0,1.9,14.0,171.0,501.19,409.72
2016,11,20,16,45,562.5,35.5,1.65,13.0,122.5,418.0,338.72
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,337.52,259.57
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,165.91,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,25.5,10.91,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,51.0,19.84,8.22
2016,11,21,7,45,484.5,32.5,2.9,8.0,97.0,28.5,19.44
2016,11,21,8,0,594.0,41.0,3.2,9.0,143.0,35.22,26.04
2016,11,21,8,15,656.0,46.5,3.1,9.5,192.5,38.93,29.69
2016,11,21,8,30,718.0,52.0,3.0,10.0,242.0,42.65,33.16
2016,11,21,8,45,755.5,56.0,2.9,11.0,289.5,44.96,35.14
2016,11,21,9,0,793.0,60.0,2.8,12.0,337.0,47.27,37.04
2016,11,21,9,15,818.5,63.0,3.25,13.0,381.0,48.71,38.09
2016,11,21,9,30,844.0,66.0,3.7,14.0,425.0,50.17,39.12
2016,11,21,9,45,860.0,68.5,4.15,15.5,463.0,95.41,52.01
2016,11,21,10,0,876.0,71.0,4.6,17.0,501.0,147.99,81.28
2016,11,21,10,15,888.5,72.5,4.7,17.5,533.0,199.97,120.63
2016,11,21,10,30,901.0,74.0,4.8,18.0,565.0,252.07,165.07
2016,11,21,10,45,908.0,75.5,4.9,18.5,590.0,302.63,210.48
2016,11,21,11,0,915.0,77.0,5.0,19.0,615.0,352.3,255.51
2016,11,21,11,15,919.5,78.0,5.0,19.5,631.5,399.57,298.1
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,445.31,338.54
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,487.49,375.23
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,527.61,409.33
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.5,563.63,440.27
2016,11,21,12,30,929.0,78.0,5.0,21.0,667.0,596.95,468.49
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.5,625.61,491.68
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,651.14,511.99
2016,11,21,13,15,912.5,78.0,5.0,22.0,633.5,670.93,528.72
2016,11,21,13,30,906.0,77.0,5.0,22.0,617.0,687.35,542.74
2016,11,21,13,45,894.5,76.5,5.0,22.0,592.5,697.53,551.94
2016,11,21,14,0,883.0,76.0,5.0,22.0,568.0,704.21,557.97
2016,11,21,14,15,869.5,74.5,4.95,22.0,536.5,704.91,559.26
2016,11,21,14,30,856.0,73.0,4.9,22.0,505.0,702.19,558.16
2016,11,21,14,45,831.5,72.5,4.85,22.0,466.5,695.06,553.87
2016,11,21,15,0,807.0,72.0,4.8,22.0,428.0,679.51,543.32
2016,11,21,15,15,780.0,69.0,4.6,21.5,385.5,656.17,527.28
2016,11,21,15,30,753.0,66.0,4.4,21.0,343.0,630.12,508.92
2016,11,21,15,45,712.0,62.5,4.2,21.0,296.5,591.31,479.46
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,550.7,447.62
2016,11,21,16,15,612.0,53.0,3.6,20.0,202.5,498.83,406.34
2016,11,21,16,30,553.0,47.0,3.2,19.0,155.0,442.96,359.86
2016,11,21,16,45,452.5,38.5,2.8,18.5,109.5,359.21,288.02
2016,11,21,17,0,352.0,30.0,2.4,18.0,64.0,279.71,211.0
2016,11,21,17,15,176.0,15.0,2.45,17.5,32.0,138.0,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.5,4.05,17.0,1.5,1.36,0.0
2016,11,22,7,30,0.0,3.0,4.0,17.0,3.0,2.63,0.0
2016,11,22,7,45,0.0,7.0,4.0,17.0,7.0,6.14,0.0
2016,11,22,8,0,0.0,11.0,4.0,17.0,11.0,9.65,2.79
2016,11,22,8,15,0.0,15.0,4.05,17.5,15.0,13.18,5.98
2016,11,22,8,30,0.0,19.0,4.1,18.0,19.0,16.7,9.14
2016,11,22,8,45,0.0,23.0,4.15,18.5,23.0,20.24,12.25
2016,11,22,9,0,0.0,27.0,4.2,19.0,27.0,23.77,15.32
2016,11,22,9,15,0.0,31.0,4.5,19.0,31.0,27.31,18.39
2016,11,22,9,30,0.0,35.0,4.8,19.0,35.0,30.86,21.44
2016,11,22,9,45,0.0,38.5,5.1,19.5,38.5,33.96,22.78
2016,11,22,10,0,0.0,42.0,5.4,20.0,42.0,37.07,25.24
2016,11,22,10,15,0.0,91.5,5.5,20.5,91.5,80.82,61.19
2016,11,22,10,30,0.0,141.0,5.6,21.0,141.0,122.1,94.53
2016,11,22,10,45,0.0,115.5,5.7,21.5,115.5,101.44,77.42
2016,11,22,11,0,0.0,90.0,5.8,22.0,90.0,79.75,59.58
2016,11,22,11,15,0.0,60.5,5.7,22.0,60.5,53.53,38.19
2016,11,22,11,30,0.0,31.0,5.6,22.0,31.0,27.39,16.81
2016,11,22,11,45,0.0,83.5,5.6,22.0,83.5,73.99,54.77
2016,11,22,12,0,0.0,136.0,5.6,22.0,136.0,120.22,92.03
2016,11,22,12,15,0.5,152.5,5.45,22.0,152.5,135.26,104.03
2016,11,22,12,30,1.0,169.0,5.3,22.0,169.0,150.58,116.27
2016,11,22,12,45,0.5,142.0,5.2,22.0,142.0,126.56,97.06
2016,11,22,13,0,0.0,115.0,5.1,22.0,115.0,102.2,77.53
2016,11,22,13,15,0.0,103.5,4.95,22.0,103.5,91.91,69.3
2016,11,22,13,30,0.0,92.0,4.8,22.0,92.0,81.54,60.98
2016,11,22,13,45,0.0,89.0,4.65,22.5,89.0,78.86,58.77
2016,11,22,14,0,0.0,86.0,4.5,23.0,86.0,76.17,56.57
2016,11,22,14,15,0.0,81.0,4.35,23.0,81.0,71.71,53.06
2016,11,22,14,30,0.0,76.0,4.2,23.0,76.0,67.25,49.54
2016,11,22,14,45,0.0,41.0,4.05,23.0,41.0,36.18,24.2
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,5.28,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,4.84,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.39,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.51,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.63,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.19,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.75,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.88,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.0,3.25,9.0,23.0,10.01,0.0
2016,11,23,7,30,338.0,22.0,3.4,9.0,46.0,18.12,5.3
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.5,27.19,18.0
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,34.45,25.17
2016,11,23,8,15,647.0,45.5,3.85,10.5,186.5,38.18,28.85
2016,11,23,8,30,713.0,51.0,4.0,11.0,236.0,41.94,32.36
2016,11,23,8,45,755.5,55.0,4.2,12.0,284.5,44.3,34.39
2016,11,23,9,0,798.0,59.0,4.4,13.0,333.0,46.67,36.34
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.0,48.16,37.52
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,49.66,38.68
2016,11,23,9,45,872.5,67.0,4.45,15.0,462.5,90.03,49.53
2016,11,23,10,0,892.0,69.0,4.5,16.0,502.0,143.05,77.63
2016,11,23,10,15,905.5,70.5,4.4,16.5,535.0,195.86,116.9
2016,11,23,10,30,919.0,72.0,4.3,17.0,568.0,248.86,161.75
2016,11,23,10,45,928.0,73.5,4.2,17.5,593.5,300.7,207.99
2016,11,23,11,0,937.0,75.0,4.1,18.0,619.0,351.84,254.01
2016,11,23,11,15,942.5,75.5,4.0,18.0,637.0,399.95,297.76
2016,11,23,11,30,948.0,76.0,3.9,18.0,655.0,446.55,339.48
2016,11,23,11,45,953.0,75.5,3.85,18.5,664.5,490.31,377.39
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,532.08,412.68
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,569.57,444.48
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,604.36,473.45
2016,11,23,12,45,956.0,74.5,3.55,19.5,668.5,634.66,497.62
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,661.87,518.92
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,683.68,536.63
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,702.07,551.55
2016,11,23,13,45,935.0,71.5,3.2,20.0,605.0,714.24,561.73
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,722.82,568.57
2016,11,23,14,15,915.0,68.5,3.0,20.0,550.0,725.08,570.71
2016,11,23,14,30,903.0,67.0,2.9,20.0,519.0,723.79,570.41
2016,11,23,14,45,885.0,65.5,2.8,20.0,481.0,714.82,564.62
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,702.57,556.5
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.0,681.41,542.29
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,663.33,530.12
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,627.62,503.28
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,589.87,474.16
2016,11,23,16,15,690.0,47.0,1.65,18.0,212.5,535.45,431.86
2016,11,23,16,30,634.0,42.0,1.4,17.0,163.0,480.57,386.72
2016,11,23,16,45,537.0,34.5,1.2,16.0,115.5,397.85,317.17
2016,11,23,17,0,440.0,27.0,1.0,15.0,68.0,318.07,238.48
2016,11,23,17,15,220.0,13.5,1.0,14.5,34.0,158.98,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.0,10.01,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,42.0,18.18,4.27
2016,11,24,7,45,411.0,32.5,1.35,10.0,85.0,26.26,17.11
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,34.09,24.75
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,38.61,29.13
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,43.06,33.26
2016,11,24,8,45,687.5,63.5,1.55,13.0,269.5,46.87,36.59
2016,11,24,9,0,722.0,70.0,1.6,14.0,315.0,55.44,44.04
2016,11,24,9,15,751.5,73.5,1.85,14.5,358.5,56.96,45.2
2016,11,24,9,30,781.0,77.0,2.1,15.0,402.0,58.52,46.38
2016,11,24,9,45,796.5,81.5,2.4,16.0,439.5,88.94,51.29
2016,11,24,10,0,812.0,86.0,2.7,17.0,477.0,139.94,78.27
2016,11,24,10,15,826.5,88.0,2.7,17.5,509.5,189.71,114.59
2016,11,24,10,30,841.0,90.0,2.7,18.0,542.0,240.02,156.42
2016,11,24,10,45,847.5,93.5,2.75,18.5,566.0,289.9,200.27
2016,11,24,11,0,854.0,97.0,2.8,19.0,590.0,339.1,243.93
2016,11,24,11,15,860.5,98.0,2.8,19.5,607.5,385.23,284.66
2016,11,24,11,30,867.0,99.0,2.8,20.0,625.0,430.19,323.6
2016,11,24,11,45,876.5,96.5,2.8,20.5,635.5,471.86,359.04
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,512.75,392.95
2016,11,24,12,15,886.0,94.0,2.8,21.0,647.0,547.98,422.58
2016,11,24,12,30,886.0,94.0,2.8,21.0,648.0,580.73,449.7
2016,11,24,12,45,881.0,95.0,2.85,21.5,640.5,608.95,472.18
2016,11,24,13,0,876.0,96.0,2.9,22.0,633.0,636.54,493.65
2016,11,24,13,15,869.5,95.0,2.9,22.0,617.0,656.45,509.99
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,673.09,523.77
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.0,683.16,531.56
2016,11,24,14,0,837.0,94.0,2.9,23.0,553.0,689.78,536.75
2016,11,24,14,15,823.0,91.5,2.85,23.0,523.0,689.53,537.8
2016,11,24,14,30,809.0,89.0,2.8,23.0,493.0,685.9,536.32
2016,11,24,14,45,787.0,87.0,2.75,23.0,455.5,673.89,528.53
2016,11,24,15,0,765.0,85.0,2.7,23.0,418.0,658.7,518.48
2016,11,24,15,15,736.5,81.0,2.45,22.5,376.0,637.22,503.78
2016,11,24,15,30,708.0,77.0,2.2,22.0,334.0,610.18,484.43
2016,11,24,15,45,661.5,73.0,1.95,22.0,288.0,568.53,452.54
2016,11,24,16,0,615.0,69.0,1.7,22.0,242.0,525.42,418.67
2016,11,24,16,15,552.0,62.0,1.5,21.0,195.0,466.88,373.44
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,408.42,326.13
2016,11,24,16,45,382.5,44.0,1.15,19.0,103.5,319.92,252.95
2016,11,24,17,0,276.0,33.0,1.0,18.0,59.0,235.79,174.31
2016,11,24,17,15,138.0,16.5,1.0,17.5,29.5,114.8,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.45,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.87,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.19,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.51,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.82,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.14,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,7.47,1.02
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,8.79,2.2
2016,11,25,9,15,0.0,38.5,3.2,16.0,38.5,33.94,24.58
2016,11,25,9,30,0.0,67.0,3.3,16.0,67.0,59.22,46.82
2016,11,25,9,45,0.0,42.5,3.45,16.0,42.5,37.5,26.16
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,15.86,7.8
2016,11,25,10,15,0.0,19.5,3.65,16.0,19.5,17.19,8.9
2016,11,25,10,30,0.0,21.0,3.7,16.0,21.0,18.52,9.99
2016,11,25,10,45,0.0,48.5,3.8,16.0,48.5,42.86,30.42
2016,11,25,11,0,0.0,76.0,3.9,16.0,76.0,67.29,50.74
2016,11,25,11,15,0.0,58.0,3.9,16.0,58.0,51.3,37.35
2016,11,25,11,30,0.0,40.0,3.9,16.0,40.0,35.35,24.0
2016,11,25,11,45,0.0,33.5,3.9,16.0,33.5,29.6,19.18
2016,11,25,12,0,0.0,27.0,3.9,16.0,27.0,23.85,14.36
2016,11,25,12,15,0.0,92.0,3.85,16.0,92.0,81.56,62.38
2016,11,25,12,30,0.0,157.0,3.8,16.0,157.0,139.32,109.77
2016,11,25,12,45,0.0,135.5,3.75,16.0,135.5,120.43,94.28
2016,11,25,13,0,0.0,114.0,3.7,16.0,114.0,101.29,78.63
2016,11,25,13,15,3.0,152.0,3.65,16.0,154.0,137.87,108.81
2016,11,25,13,30,6.0,190.0,3.6,16.0,194.0,175.8,139.84
2016,11,25,13,45,3.0,156.0,3.55,16.0,158.0,142.73,112.95
2016,11,25,14,0,0.0,122.0,3.5,16.0,122.0,109.32,85.63
2016,11,25,14,15,11.0,155.5,3.45,16.0,161.5,149.47,119.2
2016,11,25,14,30,22.0,189.0,3.4,16.0,201.0,192.3,154.72
2016,11,25,14,45,66.0,189.0,3.35,16.0,219.0,237.22,192.75
2016,11,25,15,0,110.0,189.0,3.3,16.0,237.0,285.05,232.86
2016,11,25,15,15,90.5,175.0,3.15,15.5,212.0,248.14,203.29
2016,11,25,15,30,71.0,161.0,3.0,15.0,187.0,223.2,183.22
2016,11,25,15,45,63.5,139.5,2.95,15.0,160.5,196.73,161.56
2016,11,25,16,0,56.0,118.0,2.9,15.0,134.0,169.8,139.1
2016,11,25,16,15,42.0,95.5,2.7,14.5,106.5,136.63,111.0
2016,11,25,16,30,28.0,73.0,2.5,14.0,79.0,102.92,81.9
2016,11,25,16,45,14.0,51.0,2.35,14.0,54.0,69.09,52.21
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,28.78,16.76
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,12.82,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,7.0,11.0,2.05,9.5,11.0,10.01,0.0
2016,11,26,7,30,14.0,22.0,2.2,10.0,22.0,18.76,1.43
2016,11,26,7,45,68.5,42.5,2.4,10.5,52.0,34.3,23.7
2016,11,26,8,0,123.0,63.0,2.6,11.0,82.0,49.89,38.62
2016,11,26,8,15,158.0,83.5,2.55,11.5,117.0,63.48,51.25
2016,11,26,8,30,193.0,104.0,2.5,12.0,152.0,77.75,64.22
2016,11,26,8,45,219.0,122.0,2.45,12.5,187.0,89.89,75.01
2016,11,26,9,0,245.0,140.0,2.4,13.0,222.0,101.63,85.21
2016,11,26,9,15,258.5,158.0,2.35,13.5,255.0,112.91,94.79
2016,11,26,9,30,272.0,176.0,2.3,14.0,288.0,123.82,103.89
2016,11,26,9,45,283.0,192.0,2.25,15.0,318.0,144.2,109.85
2016,11,26,10,0,294.0,208.0,2.2,16.0,348.0,176.83,129.82
2016,11,26,10,15,312.5,215.0,2.15,16.0,372.5,205.63,150.49
2016,11,26,10,30,331.0,222.0,2.1,16.0,397.0,235.9,174.43
2016,11,26,10,45,210.5,241.0,2.05,16.5,354.5,245.36,187.4
2016,11,26,11,0,90.0,260.0,2.0,17.0,312.0,241.29,188.31
2016,11,26,11,15,154.0,270.5,1.95,17.5,362.0,278.12,216.04
2016,11,26,11,30,218.0,281.0,1.9,18.0,412.0,322.91,250.22
2016,11,26,11,45,297.5,271.0,1.85,18.5,453.0,364.06,281.67
2016,11,26,12,0,377.0,261.0,1.8,19.0,494.0,410.21,317.12
2016,11,26,12,15,395.5,257.0,1.75,19.0,501.5,435.42,337.39
2016,11,26,12,30,414.0,253.0,1.7,19.0,509.0,460.62,357.57
2016,11,26,12,45,237.0,261.0,1.65,19.5,407.0,385.13,300.03
2016,11,26,13,0,60.0,269.0,1.6,20.0,305.0,285.3,222.19
2016,11,26,13,15,44.0,250.0,1.55,20.0,276.5,261.75,204.48
2016,11,26,13,30,28.0,231.0,1.5,20.0,248.0,228.9,178.98
2016,11,26,13,45,22.5,216.5,1.5,20.0,229.5,213.48,167.2
2016,11,26,14,0,17.0,202.0,1.5,20.0,211.0,197.6,154.91
2016,11,26,14,15,9.0,180.5,1.5,20.0,185.5,172.64,135.25
2016,11,26,14,30,1.0,159.0,1.5,20.0,160.0,147.2,115.02
2016,11,26,14,45,0.5,123.0,1.5,20.0,123.5,112.28,87.06
2016,11,26,15,0,0.0,87.0,1.5,20.0,87.0,77.53,58.85
2016,11,26,15,15,0.0,78.0,1.45,19.5,78.0,69.24,52.3
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,61.0,45.66
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,52.11,38.3
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,43.24,30.86
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,34.38,23.39
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,25.54,15.81
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,17.59,8.92
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,9.66,1.79
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,4.82,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.0,3.3,12.5,8.0,7.28,0.0
2016,11,27,7,30,0.0,16.0,3.5,13.0,16.0,14.1,0.0
2016,11,27,7,45,5.5,35.0,3.75,13.5,36.0,29.91,19.53
2016,11,27,8,0,11.0,54.0,4.0,14.0,56.0,45.43,34.18
2016,11,27,8,15,22.0,74.0,4.3,14.5,79.0,60.03,47.56
2016,11,27,8,30,33.0,94.0,4.6,15.0,102.0,75.12,61.15
2016,11,27,8,45,39.5,112.5,4.9,15.5,124.0,88.93,73.35
2016,11,27,9,0,46.0,131.0,5.2,16.0,146.0,102.43,85.05
2016,11,27,9,15,48.5,149.5,5.4,16.5,167.5,115.6,96.24
2016,11,27,9,30,51.0,168.0,5.6,17.0,189.0,128.44,106.99
2016,11,27,9,45,25.5,124.5,5.85,18.0,135.0,102.78,79.91
2016,11,27,10,0,0.0,81.0,6.1,19.0,81.0,71.69,54.18
2016,11,27,10,15,0.0,93.5,6.2,19.0,93.5,82.41,62.94
2016,11,27,10,30,0.0,106.0,6.3,19.0,106.0,93.09,71.6
2016,11,27,10,45,0.0,82.0,6.45,19.5,82.0,72.61,54.49
2016,11,27,11,0,0.0,58.0,6.6,20.0,58.0,51.29,36.77
2016,11,27,11,15,0.0,82.5,6.65,20.5,82.5,73.08,54.51
2016,11,27,11,30,0.0,107.0,6.7,21.0,107.0,94.59,71.86
2016,11,27,11,45,0.0,108.5,6.75,21.5,108.5,95.99,72.78
2016,11,27,12,0,0.0,110.0,6.8,22.0,110.0,97.39,73.73
2016,11,27,12,15,0.0,111.5,6.8,22.0,111.5,98.79,74.85
2016,11,27,12,30,0.0,113.0,6.8,22.0,113.0,100.21,76.0
2016,11,27,12,45,79.5,200.5,6.8,22.5,249.0,227.86,178.95
2016,11,27,13,0,159.0,288.0,6.8,23.0,385.0,368.73,289.93
2016,11,27,13,15,91.5,257.0,6.75,23.0,312.5,297.98,234.19
2016,11,27,13,30,24.0,226.0,6.7,23.0,240.0,221.48,173.13
2016,11,27,13,45,12.0,185.0,6.65,23.0,192.0,176.17,137.2
2016,11,27,14,0,0.0,144.0,6.6,23.0,144.0,130.03,100.16
2016,11,27,14,15,0.0,146.0,6.5,23.0,146.0,132.66,102.49
2016,11,27,14,30,0.0,148.0,6.4,23.0,148.0,135.6,105.07
2016,11,27,14,45,9.5,155.0,6.3,23.0,159.5,150.76,117.83
2016,11,27,15,0,19.0,162.0,6.2,23.0,171.0,167.08,131.56
2016,11,27,15,15,15.0,146.5,6.0,23.0,153.0,150.45,118.25
2016,11,27,15,30,11.0,131.0,5.8,23.0,135.0,133.75,104.8
2016,11,27,15,45,5.5,114.0,5.6,23.0,116.0,114.3,88.9
2016,11,27,16,0,0.0,97.0,5.4,23.0,97.0,94.84,72.8
2016,11,27,16,15,185.0,80.0,5.05,22.5,114.5,229.78,186.57
2016,11,27,16,30,370.0,63.0,4.7,22.0,132.0,338.32,273.75
2016,11,27,16,45,274.5,49.0,4.4,21.5,91.5,258.01,204.55
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,182.88,132.98
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,88.96,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,88.0,10.5,5.1,18.0,15.5,9.55,0.0
2016,11,28,7,30,176.0,21.0,5.1,18.0,31.0,17.55,0.0
2016,11,28,7,45,307.0,33.0,5.1,18.5,71.5,27.01,16.52
2016,11,28,8,0,438.0,45.0,5.1,19.0,112.0,36.17,25.46
2016,11,28,8,15,514.5,52.5,5.2,19.0,158.5,40.96,30.1
2016,11,28,8,30,591.0,60.0,5.3,19.0,205.0,45.71,34.51
2016,11,28,8,45,669.0,57.5,5.45,19.5,252.5,46.45,35.18
2016,11,28,9,0,747.0,55.0,5.6,20.0,300.0,43.53,32.55
2016,11,28,9,15,774.5,64.0,5.85,20.5,348.5,49.84,37.92
2016,11,28,9,30,802.0,73.0,6.1,21.0,397.0,55.96,43.05
2016,11,28,9,45,830.5,74.0,6.35,21.5,438.0,75.3,43.15
2016,11,28,10,0,859.0,75.0,6.6,22.0,479.0,126.06,65.72
2016,11,28,10,15,875.5,77.0,6.7,22.0,513.0,178.17,101.96
2016,11,28,10,30,892.0,79.0,6.8,22.0,547.0,236.22,149.4
2016,11,28,10,45,909.5,78.5,6.95,22.0,575.5,287.05,194.02
2016,11,28,11,0,927.0,78.0,7.1,22.0,604.0,337.97,239.9
2016,11,28,11,15,934.0,79.0,6.95,22.0,622.5,386.5,284.07
2016,11,28,11,30,941.0,80.0,6.8,22.0,641.0,433.73,326.59
2016,11,28,11,45,948.5,78.5,6.65,22.0,652.0,477.38,365.5
2016,11,28,12,0,956.0,77.0,6.5,22.0,663.0,519.24,402.15
2016,11,28,12,15,956.5,77.0,6.45,22.0,664.5,557.03,435.02
2016,11,28,12,30,957.0,77.0,6.4,22.0,666.0,592.2,465.16
2016,11,28,12,45,954.5,76.5,6.35,22.5,658.5,622.4,489.97
2016,11,28,13,0,952.0,76.0,6.3,23.0,651.0,649.52,511.87
2016,11,28,13,15,946.5,75.5,6.25,22.5,635.5,671.6,531.6
2016,11,28,13,30,941.0,75.0,6.2,22.0,620.0,690.3,548.58
2016,11,28,13,45,930.0,74.5,6.2,22.0,596.0,701.96,559.15
2016,11,28,14,0,919.0,74.0,6.2,22.0,572.0,710.04,566.92
2016,11,28,14,15,906.0,72.5,6.05,22.0,541.0,712.08,569.17
2016,11,28,14,30,893.0,71.0,5.9,22.0,510.0,710.61,568.68
2016,11,28,14,45,873.5,69.5,5.75,22.0,472.5,701.21,562.29
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,694.08,557.68
2016,11,28,15,15,828.0,65.0,5.2,21.5,392.0,672.15,541.93
2016,11,28,15,30,802.0,62.0,4.8,21.0,349.0,647.33,523.72
2016,11,28,15,45,763.0,58.5,4.4,21.0,301.5,610.47,494.74
2016,11,28,16,0,724.0,55.0,4.0,21.0,254.0,571.6,463.4
2016,11,28,16,15,662.5,49.5,3.45,19.5,205.0,514.15,418.28
2016,11,28,16,30,601.0,44.0,2.9,18.0,156.0,456.32,370.42
2016,11,28,16,45,494.0,36.0,2.4,17.0,109.5,375.54,300.61
2016,11,28,17,0,387.0,28.0,1.9,16.0,63.0,293.58,217.56
2016,11,28,17,15,193.5,14.0,1.8,15.5,31.5,142.66,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.0,10.0,2.5,9.5,15.0,9.1,0.0
2016,11,29,7,30,204.0,20.0,2.9,10.0,30.0,16.71,0.0
2016,11,29,7,45,342.0,31.0,3.3,11.0,71.5,25.32,15.58
2016,11,29,8,0,480.0,42.0,3.7,12.0,113.0,33.69,24.05
2016,11,29,8,15,557.0,49.0,3.6,12.5,161.0,38.2,28.5
2016,11,29,8,30,634.0,56.0,3.5,13.0,209.0,42.69,32.71
2016,11,29,8,45,684.5,60.5,3.45,14.0,256.5,49.26,38.53
2016,11,29,9,0,735.0,65.0,3.4,15.0,304.0,51.85,40.68
2016,11,29,9,15,766.5,68.5,3.35,16.0,348.5,53.53,41.93
